Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,16.34,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,37.15,20.6
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,72.75,55.44
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,104.02,83.99
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,131.95,109.25
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,160.49,134.65
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,186.13,157.03
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,212.11,179.21
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,234.84,198.14
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,257.44,216.61
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,304.89,256.67
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,361.61,303.47
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,378.66,316.04
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,394.87,327.96
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,398.88,330.5
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,394.49,326.51
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,318.13,263.02
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,235.24,193.25
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,261.43,215.49
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,286.98,236.64
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,230.01,189.24
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,170.8,139.64
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,185.22,152.08
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,199.12,163.84
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,220.21,181.76
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,235.44,194.57
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,161.48,132.94
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,90.18,72.65
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,82.82,66.54
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,75.49,60.31
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,66.72,52.88
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,57.99,45.37
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,48.79,37.26
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,39.6,29.05
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,29.93,20.39
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,20.26,11.63
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.54,3.7
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.91,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.46,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,72.14,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,178.5,114.36
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,244.54,192.53
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,315.91,258.74
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,371.43,310.31
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,429.38,362.39
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,477.22,403.56
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,525.12,443.03
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,561.69,472.41
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,600.56,502.47
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,630.45,525.08
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,658.04,545.26
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,679.53,559.8
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,698.14,571.22
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,710.32,579.52
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,719.23,585.5
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,721.83,586.91
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,721.0,585.92
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,714.16,581.61
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,703.91,574.81
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,688.14,562.09
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,669.13,546.7
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,644.34,527.25
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,616.67,505.19
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,584.08,479.03
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,549.17,450.31
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,509.41,416.39
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,468.05,380.35
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,422.16,339.91
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,375.69,297.93
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,325.67,252.28
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,276.22,206.36
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,223.19,157.86
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,173.2,112.74
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,121.14,69.64
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,75.62,36.29
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,32.22,11.25
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,13.76,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,6.88,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,77.14,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,190.01,121.36
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,256.82,202.02
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,328.66,268.55
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,384.36,320.06
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,442.28,371.68
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,437.85,370.84
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,428.84,364.88
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,441.62,375.66
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,447.33,379.86
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,520.19,439.87
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,589.82,495.64
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,597.65,499.15
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,604.46,502.09
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,666.01,550.8
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,723.98,594.36
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,725.46,593.78
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,723.51,591.29
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,649.99,533.49
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,569.82,469.45
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,573.67,472.69
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,573.61,472.05
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,543.08,447.12
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,511.65,421.42
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,477.98,393.01
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,444.1,364.16
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,413.39,338.46
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,381.33,311.03
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,344.65,278.81
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,307.65,245.73
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,266.9,209.37
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,226.69,172.88
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,203.42,146.69
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,171.88,112.69
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,120.97,70.66
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,76.92,38.35
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,34.46,15.85
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,22.92,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.78,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,67.89,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,172.19,110.27
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,239.24,190.24
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,307.48,255.19
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,205.12,174.27
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,56.7,44.9
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,67.74,54.91
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,78.78,64.71
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,102.75,85.67
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,126.81,106.42
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,98.75,81.7
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,72.52,58.58
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,131.63,110.43
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,192.65,163.08
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,125.46,104.68
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,61.87,48.91
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,193.84,164.86
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,334.87,284.36
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,228.69,193.41
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,129.21,106.91
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,205.96,173.79
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,278.58,235.88
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,336.97,287.34
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,389.43,332.97
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,335.23,286.23
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,289.11,246.37
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,227.55,193.69
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,174.21,147.78
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,159.57,135.18
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,145.12,122.6
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,231.89,190.98
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,280.48,219.3
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,227.85,168.92
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,178.06,122.16
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,126.25,77.44
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,81.22,42.89
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,36.79,15.18
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,14.76,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,8.36,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,80.67,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,198.18,128.46
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,265.72,213.39
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,338.15,282.96
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,394.93,338.01
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,453.93,393.38
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,498.86,434.39
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,546.71,476.24
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,585.88,509.54
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,623.58,540.59
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,654.17,564.79
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,682.28,586.37
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,704.06,602.95
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,722.75,616.61
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,734.34,624.66
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,742.5,630.15
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,744.8,631.17
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,743.54,629.58
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,736.46,623.62
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,725.86,615.07
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,710.17,602.3
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,691.13,586.19
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,666.47,565.41
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,638.8,541.9
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,605.52,513.65
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,569.79,482.8
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,529.32,447.17
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,487.1,409.23
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,440.9,367.12
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,393.93,323.26
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,342.96,274.78
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,292.48,226.02
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,238.24,174.7
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,186.58,126.3
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,132.94,79.59
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,85.73,43.05
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,39.31,15.12
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,13.51,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,7.86,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,70.35,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,173.98,112.16
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,241.47,193.18
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,314.45,261.9
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,371.2,315.25
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,430.43,368.94
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,478.74,411.5
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,527.14,452.46
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,567.14,486.16
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,605.81,517.8
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,632.7,539.08
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,661.11,560.87
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,682.8,576.22
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,701.62,588.5
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,714.11,595.33
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,723.37,599.71
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,726.01,599.63
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,725.27,597.19
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,718.54,590.95
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,708.45,582.38
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,692.55,569.3
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,673.48,553.72
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,649.22,533.99
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,622.16,511.85
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,589.94,484.49
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,555.5,455.01
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,515.48,422.16
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,473.97,387.2
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,429.37,348.14
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,383.51,307.08
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,333.16,261.99
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,283.77,216.73
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,230.72,168.19
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,180.93,122.91
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,129.35,79.24
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,84.37,44.82
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,39.77,17.17
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.24,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,9.34,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,18.07,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,45.85,26.76
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,80.17,62.39
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,114.57,94.26
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,145.35,122.49
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,176.99,150.98
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,205.19,175.94
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,234.22,201.07
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,238.22,203.69
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,240.21,204.32
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,267.7,227.5
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,295.43,250.49
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,264.74,223.17
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,240.28,201.15
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,239.14,199.86
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,237.93,198.43
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,313.74,262.06
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,381.59,317.17
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,379.78,314.9
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,377.4,312.7
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,342.68,283.59
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,303.27,250.78
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,472.1,392.62
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,607.44,499.73
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,576.53,473.46
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,543.4,446.43
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,504.54,413.42
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,464.35,378.68
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,420.29,340.28
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,375.69,300.46
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,326.6,256.47
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,278.64,212.63
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,226.29,165.34
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,177.66,121.6
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,127.49,79.55
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,84.03,46.3
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,41.78,19.41
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.09,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.83,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.39,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.54,3.34
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,24.13,15.04
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,35.74,25.74
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,48.37,37.24
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,61.03,48.67
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,73.65,59.93
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,86.27,71.03
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,100.5,83.26
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,114.72,95.31
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,101.31,83.48
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,88.59,72.31
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,50.24,38.66
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.55,5.44
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,28.97,19.91
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,45.41,34.28
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,80.77,64.92
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,117.22,96.11
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,112.09,91.63
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,107.03,87.31
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,101.01,82.04
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,95.04,76.83
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,118.92,97.3
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,142.96,117.77
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,123.84,101.61
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,104.93,85.62
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,75.91,60.75
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,47.34,36.0
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,43.46,32.7
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,39.59,29.35
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,162.01,131.01
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,255.43,200.42
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,207.29,156.69
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,162.4,116.89
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,117.28,79.13
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,79.15,49.56
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,41.99,23.52
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,17.33,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,10.81,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.32,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,20.33,8.87
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,40.8,29.02
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,60.62,47.05
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,82.93,66.97
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,110.7,91.43
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,131.89,110.07
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,153.57,128.9
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,130.13,108.17
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,112.53,92.36
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,117.66,96.62
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,122.87,100.89
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,152.55,125.9
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,182.48,150.73
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,132.86,108.63
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,85.18,67.9
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,155.89,128.28
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,234.77,193.94
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,221.9,182.89
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,215.75,177.72
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,167.19,136.91
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,119.95,96.95
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,201.18,166.1
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,278.13,229.85
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,303.83,251.36
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,321.09,265.73
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,224.01,185.1
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,129.68,105.81
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,118.71,96.85
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,107.79,87.72
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,95.46,77.43
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,83.2,67.05
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,70.03,55.59
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,56.92,44.06
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,43.9,32.46
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,30.9,20.81
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.78,10.54
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.68,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.42,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,67.81,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,169.0,106.09
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,235.33,182.17
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,307.55,248.67
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,363.27,299.94
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,421.52,351.78
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,469.06,393.74
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,516.75,434.59
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,383.55,323.56
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,207.7,172.02
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,431.76,365.23
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,650.52,546.33
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,395.67,335.33
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,97.4,77.32
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,312.86,263.29
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,522.54,436.67
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,615.88,514.62
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,700.95,584.98
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,495.93,415.24
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,276.62,227.99
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,205.13,168.49
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,133.0,107.48
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,116.4,93.78
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,99.97,80.11
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,342.91,290.38
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,542.73,454.01
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,504.75,420.68
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,465.45,386.35
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,423.7,348.63
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,380.81,309.12
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,332.5,264.93
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,284.76,220.54
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,234.71,173.97
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,186.67,129.44
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,135.77,85.53
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,90.97,50.2
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,47.23,21.77
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,16.61,1.85
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,10.32,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,82.6,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,203.37,133.36
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,271.47,216.13
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,344.94,285.44
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,401.66,339.46
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,460.45,393.5
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,505.5,433.57
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,553.39,474.3
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,593.15,508.12
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,631.32,539.77
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,619.49,529.87
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,597.72,512.04
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,662.37,563.83
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,730.53,615.11
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,742.4,622.14
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,750.87,627.15
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,753.67,627.95
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,752.91,626.22
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,688.36,576.31
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,620.2,521.31
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,665.12,558.62
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,701.94,588.12
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,677.78,567.94
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,650.61,545.53
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,617.77,518.23
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,582.41,488.33
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,542.44,453.85
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,500.67,417.05
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,454.95,376.1
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,408.35,333.36
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,357.34,286.07
