Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,54.02,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,125.43,84.18
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,190.4,143.4
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,266.97,209.01
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,329.79,262.99
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,397.8,319.3
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,304.92,246.23
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,159.22,126.06
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,167.2,132.28
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,174.79,137.57
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,214.46,168.77
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,263.21,206.37
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,242.02,188.58
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,228.56,177.06
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,411.53,320.69
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,593.38,455.47
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,601.76,458.43
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,608.42,461.46
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,569.33,431.69
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,537.4,407.0
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,570.57,431.85
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,602.88,455.52
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,659.42,497.28
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,705.83,531.33
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,793.42,598.58
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,862.26,647.54
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,838.5,631.07
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,811.95,613.55
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,644.63,491.82
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,486.26,370.46
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,420.92,322.96
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,356.76,274.99
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,253.45,196.21
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,153.73,118.17
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,279.13,219.25
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,384.78,299.7
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,191.5,148.85
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,16.41,7.99
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,149.51,112.46
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,250.52,182.83
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,197.55,138.54
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,150.91,101.28
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,104.22,66.82
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,65.52,42.31
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,38.32,27.34
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,25.71,14.07
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,15.24,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,61.98,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,142.44,99.22
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,208.36,160.23
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,285.39,228.05
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,351.09,285.38
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,422.6,345.37
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,480.97,393.62
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,543.62,443.46
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,599.9,486.97
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,656.69,529.29
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,704.21,561.53
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,746.02,588.93
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,787.17,615.67
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,826.35,640.6
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,857.42,659.21
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,885.67,675.73
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,908.6,688.47
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,928.28,698.98
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,940.98,705.76
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,950.11,710.25
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,952.9,709.71
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,952.01,706.92
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,946.0,702.27
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,936.34,695.39
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,919.61,683.97
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,899.46,670.43
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,874.56,654.23
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,846.51,635.95
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,812.37,612.29
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,775.74,586.91
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,735.02,560.46
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,692.21,531.75
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,643.41,495.86
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,593.67,458.41
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,541.39,417.75
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,488.73,375.75
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,431.92,329.66
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,376.4,283.33
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,318.62,234.5
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,261.5,185.44
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,204.87,137.22
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,152.8,94.11
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,101.07,55.97
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,57.17,30.35
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,28.69,19.07
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,20.91,10.72
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,13.27,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,41.63,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,93.12,65.21
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,157.41,121.22
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,225.31,179.68
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,282.94,229.4
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,345.04,281.47
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,403.56,329.34
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,465.36,378.43
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,518.81,419.74
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,573.61,461.04
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,624.78,498.49
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,672.96,533.03
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,717.03,563.14
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,760.39,591.7
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,792.81,612.39
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,823.14,631.52
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,848.01,646.98
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,870.41,660.75
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,884.79,668.74
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,896.17,674.81
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,899.49,675.48
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,903.57,676.85
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,900.03,674.47
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,893.27,670.07
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,889.52,667.88
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,881.54,662.88
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,800.93,607.01
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,719.75,545.77
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,701.06,533.75
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,679.44,519.07
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,660.41,507.08
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,635.46,490.35
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,599.84,464.03
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,560.45,434.25
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,507.99,393.85
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,456.1,352.98
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,381.52,294.09
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,319.38,244.88
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,274.76,208.63
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,233.16,174.17
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,187.67,135.93
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,144.95,100.39
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,108.67,67.59
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,62.08,33.35
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,31.33,21.47
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,23.68,13.25
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,14.74,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,69.32,12.48
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,155.72,112.57
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,222.89,173.59
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,300.81,241.77
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,364.95,297.48
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,433.78,354.64
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,495.46,402.72
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,557.24,448.33
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,611.63,486.36
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,665.95,522.23
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,714.49,554.03
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,761.89,584.47
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,803.06,609.02
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,837.15,628.45
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,868.67,651.37
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,897.42,672.33
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,920.25,687.97
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,939.83,701.37
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,952.67,710.54
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,961.98,717.52
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,964.6,720.66
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,963.57,721.45
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,956.42,717.33
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,945.67,710.93
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,929.91,699.88
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,910.69,686.57
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,885.29,669.72
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,856.8,650.79
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,822.5,628.08
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,785.72,603.5
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,714.56,553.83
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,646.64,503.21
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,629.8,492.0
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,604.43,473.18
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,551.22,430.83
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,497.71,387.4
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,440.95,340.56
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,385.35,293.48
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,324.98,242.64
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,268.6,193.94
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,211.0,144.43
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,158.64,100.65
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,107.29,62.1
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,63.84,35.9
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,33.0,23.18
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,23.95,13.86
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,15.24,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,71.73,24.06
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,158.32,116.27
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,226.1,177.46
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,304.34,246.05
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,371.46,304.46
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,444.0,365.23
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,505.57,414.02
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,566.9,460.52
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,621.69,500.29
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,676.25,538.2
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,724.52,571.48
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,771.59,603.46
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,813.16,630.02
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,852.61,654.82
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,879.18,671.82
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,908.0,690.5
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,931.98,704.57
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,952.84,716.6
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,965.69,724.12
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,974.97,729.49
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,977.28,729.66
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,975.91,727.63
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,968.61,723.21
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,957.68,716.54
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,942.03,706.85
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,922.85,694.89
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,897.91,678.1
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,869.78,659.24
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,836.42,635.6
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,800.27,610.1
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,759.0,582.82
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,715.57,553.53
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,668.11,518.06
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,619.15,480.73
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,564.76,438.22
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,510.01,394.39
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,452.66,347.69
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,395.98,300.19
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,336.32,249.83
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,278.94,200.22
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,217.83,147.62
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,163.13,101.6
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,109.5,61.15
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,63.45,33.46
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,30.92,21.33
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,24.27,14.28
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.03,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.75,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,13.5,5.62
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,27.02,17.54
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,40.56,29.48
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,56.13,43.05
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,72.15,56.84
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,67.67,52.88
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,63.8,49.41
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,85.35,67.48
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,107.39,85.67
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,59.94,45.42
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,13.52,5.89
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,53.67,39.83
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,93.96,73.26
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,86.64,66.98
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,79.38,60.83
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,65.34,49.08
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,51.29,37.33
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,88.14,67.84
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,125.51,98.37
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,136.3,107.03
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,147.08,115.7
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,147.0,115.57
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,146.92,115.47
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,131.17,102.48
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,115.5,89.61
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,99.85,76.94
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,84.27,64.27
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,89.11,68.33
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,93.95,72.4
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,87.63,67.44
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,81.31,62.47
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,84.21,65.02
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,87.11,67.59
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,80.79,62.61
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,74.48,57.61
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,55.1,41.39
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,35.74,25.02
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,31.38,21.43
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,27.03,17.79
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,23.16,14.53
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,19.29,11.21
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,14.46,6.99
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.64,2.73
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.26,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.89,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.44,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.96,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.93,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.85,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.78,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.71,1.23
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.96
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,22.2,14.13
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,34.76,25.2
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,34.29,24.63
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,33.81,24.06
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,87.6,70.66
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,143.39,118.03
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,214.07,177.24
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,294.9,243.17
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,197.41,161.99
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,110.76,88.9
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,149.23,121.03
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,187.97,152.69
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,240.62,195.68
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,293.5,238.12
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,182.24,147.13
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,73.62,56.66
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,155.51,125.15
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,238.09,192.45
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,190.65,153.53
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,143.79,115.04
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,175.56,141.45
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,207.1,167.3
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,176.1,141.89
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,145.51,116.8
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,199.15,161.41
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,251.87,204.44
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,206.44,167.49
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,161.96,131.21
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,166.77,135.66
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,171.3,139.78
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,171.13,140.03
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,170.31,139.68
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,150.97,124.06
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,132.18,108.79
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,112.25,92.09
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,92.68,75.45
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,73.28,58.69
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,54.1,41.78
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,36.94,27.89
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,19.3,11.07
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.64,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,78.56,46.34
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,169.4,131.5
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,237.37,194.23
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,314.97,264.68
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,384.53,327.34
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,460.04,393.33
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,523.16,446.96
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,588.34,500.63
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,646.07,547.06
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,707.33,594.16
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,756.83,629.12
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,805.02,662.41
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,848.5,691.9
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,884.97,715.8
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,916.6,736.89
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,945.25,755.72
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,967.5,769.06
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,986.33,779.97
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,998.33,787.53
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,1006.64,792.65
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,1008.53,791.96
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,1006.64,788.81
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,998.95,783.19
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,987.54,775.13
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,971.26,762.68
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,951.37,747.85
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,925.27,729.75
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,895.93,709.36
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,861.87,685.52
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,824.87,659.44
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,782.5,628.9
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,737.9,596.52
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,688.4,558.12
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,637.38,517.47
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,582.94,473.84
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,526.97,427.71
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,467.47,376.64
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,408.76,324.86
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,348.5,270.96
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,290.39,217.93
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,230.07,163.17
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,171.92,111.83
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,116.52,67.87
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,68.46,37.03
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,31.74,23.09
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,25.64,16.66
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,12.59,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,12.78,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,93.25,59.34
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,183.09,141.25
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,251.29,203.12
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,328.87,271.73
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,396.71,330.66
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,469.96,391.76
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,529.15,440.13
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,592.32,489.97
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,650.12,534.16
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,708.15,576.04
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,756.34,609.88
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,803.07,642.29
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,838.27,665.99
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,875.92,691.39
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,907.76,713.07
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,936.66,732.71
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,958.66,746.54
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,977.28,758.11
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,990.11,766.79
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,999.28,773.12
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,1001.9,773.63
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,1000.76,771.72
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,994.03,767.19
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,983.57,760.24
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,966.61,747.49
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,946.12,732.42
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,920.5,714.91
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,891.63,695.15
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,856.13,670.85
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,817.96,644.5
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,775.99,614.96
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,731.82,583.54
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,681.88,545.64
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,630.84,505.77
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,576.52,461.83
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,521.89,416.62
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,463.05,367.06
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,405.28,317.05
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,345.26,264.54
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,287.52,212.94
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,226.1,158.66
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,171.04,110.88
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,116.88,68.27
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,69.9,38.08
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,32.46,23.3
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,25.43,16.19
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,12.47,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,20.22,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,90.63,59.79
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,159.41,123.42
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,223.9,181.44
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,297.25,246.44
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,367.07,307.41
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,442.79,371.59
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,504.99,422.18
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,569.35,472.77
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,629.15,518.52
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,690.2,563.89
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,738.58,598.14
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,782.83,628.48
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,826.61,657.05
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,868.72,683.97
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,900.15,705.26
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,928.81,724.62
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,952.68,739.6
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,967.79,748.49
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,980.04,755.12
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,988.8,759.45
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,993.62,761.18
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,994.83,760.56
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,987.59,755.36
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,976.77,747.84
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,962.33,738.34
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,944.27,726.4
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,918.01,708.4
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,888.6,688.22
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,855.1,665.08
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,818.74,639.82
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,776.71,610.04
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,732.57,578.51
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,684.28,541.69
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,634.41,502.84
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,579.52,459.65
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,524.24,414.98
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,465.75,365.83
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,408.28,316.35
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,348.35,264.43
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,288.72,211.91
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,229.06,159.79
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,174.44,113.09
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,119.9,70.55
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,72.71,40.12
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,35.06,25.29
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,28.18,18.39
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,13.75,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
