Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,90.28,60.84
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,167.12,128.04
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,230.8,184.57
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,303.33,247.88
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,369.64,304.33
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,439.59,361.83
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,436.67,359.13
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,424.96,348.23
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,542.26,442.74
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,677.43,547.31
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,725.0,580.88
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,771.54,613.49
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,751.34,595.98
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,717.81,566.7
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,816.46,641.24
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,911.44,708.54
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,934.62,722.62
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,954.72,734.99
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,966.62,742.45
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,969.49,743.77
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,971.87,743.83
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,970.76,741.59
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,962.78,735.51
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,951.37,727.23
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,933.94,715.2
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,909.01,697.99
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,883.17,680.22
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,854.56,660.48
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,819.68,636.21
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,782.74,610.37
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,742.21,582.29
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,700.04,551.54
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,652.38,515.14
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,603.95,477.44
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,551.55,436.52
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,499.36,394.73
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,443.71,348.49
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,389.23,302.18
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,332.44,253.76
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,278.6,207.03
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,223.68,159.08
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,172.35,115.1
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,121.78,75.99
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,77.92,47.06
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,41.73,30.72
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,31.64,21.04
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,15.93,1.82
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.9,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.58,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,49.02,31.93
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,85.21,63.87
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,126.01,99.08
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,169.66,136.44
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,214.09,173.91
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,268.4,218.66
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,279.9,227.15
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,294.39,237.38
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,305.54,244.65
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,306.51,243.68
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,404.0,320.87
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,507.75,400.38
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,429.77,336.82
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,345.09,268.09
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,235.84,183.27
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,125.61,95.6
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,364.99,285.56
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,598.81,459.2
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,661.25,504.09
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,714.56,543.09
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,730.28,553.55
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,744.45,563.15
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,651.61,493.92
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,552.97,419.74
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,649.66,495.19
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,738.97,562.74
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,719.76,548.69
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,699.02,534.18
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,609.31,467.12
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,526.09,403.94
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,534.5,412.07
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,535.23,413.86
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,503.29,390.22
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,470.52,365.74
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,425.3,331.66
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,381.7,298.32
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,388.42,302.79
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,374.22,287.78
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,299.71,227.74
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,242.28,182.55
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,199.22,146.82
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,160.58,115.44
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,119.29,83.43
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,82.38,56.86
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,50.39,38.37
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,33.61,22.95
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,17.31,3.75
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,19.07,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,88.55,62.44
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,168.35,131.42
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,230.63,187.04
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,300.96,248.87
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,363.47,303.08
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,432.99,361.44
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,491.75,409.18
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,552.52,456.97
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,606.64,498.05
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,661.13,538.18
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,707.74,571.02
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,753.47,601.52
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,790.9,625.35
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,826.19,647.27
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,647.04,508.02
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,428.92,334.13
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,441.06,342.96
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,452.87,350.34
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,586.23,451.77
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,719.82,548.24
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,712.21,540.35
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,703.14,532.77
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,668.81,506.56
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,627.45,475.64
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,605.99,459.71
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,584.29,443.44
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,543.92,413.81
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,504.5,384.81
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,489.31,374.23
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,473.64,363.08
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,407.04,314.07
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,346.52,268.98
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,296.48,231.3
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,247.8,194.02
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,181.69,142.75
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,116.84,91.14
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,73.51,55.89
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,29.94,19.67
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,40.57,28.83
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,51.21,38.01
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,43.46,31.54
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,35.72,25.01
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,28.47,18.85
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,21.22,12.59
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,14.46,7.23
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.71,1.02
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.82,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.67,1.74
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,13.01,5.6
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,17.36,9.44
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,22.67,14.03
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,27.99,18.55
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,56.05,42.49
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,84.36,66.26
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,86.21,67.41
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,88.1,68.64
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,81.27,62.73
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,74.5,56.92
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,165.96,131.96
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,260.17,206.57
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,219.92,173.79
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,180.14,141.68
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,193.45,152.24
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,206.77,162.64
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,235.05,184.75
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,263.31,206.58
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,237.06,185.4
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,211.01,164.59
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,234.0,182.79
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,256.85,200.66
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,230.28,179.96
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,203.93,159.42
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,205.52,160.89
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,207.07,162.28
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,179.4,140.39
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,152.07,118.64
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,133.11,103.75
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,114.26,88.79
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,105.51,81.83
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,96.79,74.86
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,68.69,51.82
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,40.6,28.54
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,52.68,38.8
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,64.78,49.09
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,56.54,42.41
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,48.3,35.66
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,41.53,30.0
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,34.75,24.27
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,27.99,18.51
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,21.22,12.64
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.94,7.71
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.67,1.9
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,24.61,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,68.56,18.61
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,135.71,97.05
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,212.82,164.65
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,278.53,223.56
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,352.11,287.9
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,416.35,343.24
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,482.82,398.71
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,397.93,328.15
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,262.59,213.46
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,343.95,279.21
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,423.15,341.17
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,621.71,501.04
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,814.6,644.93
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,857.43,672.12
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,898.18,698.48
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,929.96,719.28
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,958.77,738.0
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,981.77,752.7
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,1001.33,765.1
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,1013.36,772.05
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1021.69,776.74
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1023.65,776.07
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1021.79,773.0
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1014.04,767.57
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1002.54,759.76
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,985.25,748.12
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,964.44,734.19
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,938.26,716.09
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,908.84,695.82
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,873.93,672.22
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,836.27,646.59
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,793.97,618.44
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,749.43,588.38
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,700.45,552.17
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,649.96,513.24
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,595.49,470.96
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,539.34,426.19
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,480.36,377.23
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,421.91,327.33
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,361.18,274.78
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,302.41,222.76
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,242.48,169.79
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,186.32,120.86
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,127.9,74.21
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,78.37,41.17
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,32.95,23.7
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,27.21,18.05
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,13.18,3.48
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,30.07,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,82.74,34.14
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,151.62,112.43
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,230.72,182.95
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,298.18,244.5
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,373.14,311.15
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,437.29,366.66
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,504.79,422.95
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,565.33,471.92
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,624.98,518.62
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,678.6,559.03
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,731.54,596.18
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,779.34,629.38
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,825.64,660.92
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,864.33,685.5
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,900.57,708.02
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,925.73,722.07
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,953.29,737.74
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,974.12,748.55
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,991.6,757.06
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,1003.69,763.34
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1012.22,767.31
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1013.69,765.23
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1011.51,760.91
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1003.84,754.5
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,992.57,745.88
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,976.54,733.48
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,957.0,718.93
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,931.29,701.17
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,902.45,681.4
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,868.21,658.02
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,831.18,632.75
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,789.22,604.0
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,745.13,573.65
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,696.72,538.79
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,646.57,501.53
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,592.36,460.29
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,537.67,417.52
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,479.75,371.05
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,422.31,323.51
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,361.82,272.71
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,303.45,222.36
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,242.03,168.96
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,186.41,121.05
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,131.07,77.31
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,82.38,44.78
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,37.31,27.49
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,29.88,20.38
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,19.11,8.15
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.83,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,29.53,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,81.01,40.31
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,148.78,111.44
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,227.09,180.86
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,293.85,240.85
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,368.02,305.36
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,433.37,360.58
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,502.7,416.78
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,562.54,464.52
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,621.46,510.14
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,676.11,550.22
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,730.43,587.41
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,777.2,618.83
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,822.44,648.69
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,860.32,672.9
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,895.66,695.14
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,920.24,710.66
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,947.19,727.93
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,965.88,738.53
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,981.11,746.9
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,992.01,753.42
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,999.41,757.74
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,998.82,755.83
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,994.65,751.72
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,986.15,746.26
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,974.2,738.6
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,954.68,724.51
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,932.08,708.46
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,905.58,690.78
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,879.27,673.25
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,841.11,647.66
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,801.24,620.71
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,759.17,592.82
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,715.43,562.2
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,665.33,524.47
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,614.64,485.55
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,556.27,440.26
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,497.62,393.6
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,416.17,327.82
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,348.26,272.9
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,319.22,246.16
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,277.34,206.3
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,224.52,161.38
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,179.81,124.64
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,130.36,85.64
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,87.43,55.7
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,48.51,37.54
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.01,25.83
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.95,11.53
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.85,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,17.37,6.04
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,43.06,29.96
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,72.4,55.55
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,103.56,82.53
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,135.91,110.22
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,168.57,137.74
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,202.51,165.84
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,180.87,146.79
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,151.41,121.0
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,205.64,165.06
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,269.51,215.77
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,296.92,237.01
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,324.41,258.23
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,324.17,256.67
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,323.37,254.75
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,382.04,300.1
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,441.36,345.1
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,504.07,392.32
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,558.0,432.34
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,652.71,505.02
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,738.87,569.98
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,595.82,459.46
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,453.19,347.67
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,417.39,320.58
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,381.99,293.41
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,398.76,306.37
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,414.95,318.76
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,423.67,325.52
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,431.65,331.73
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,384.84,296.14
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,339.31,261.44
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,335.67,259.43
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,331.54,257.05
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,391.77,305.21
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,441.65,343.99
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,321.52,251.43
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,212.44,166.04
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,156.89,122.39
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,102.27,78.63
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,138.65,108.5
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,171.18,134.69
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,146.46,114.68
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,122.52,95.29
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,98.58,76.08
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,77.9,59.36
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,56.96,44.23
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,37.72,26.77
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,22.09,11.02
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.9,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.37,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,14.47,4.47
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,32.63,21.01
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,51.49,37.23
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,74.02,56.45
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,96.39,75.29
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,121.16,95.93
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,146.68,116.94
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,124.33,98.07
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,102.43,79.53
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,198.29,158.07
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,294.63,234.84
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,251.11,198.49
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,200.6,156.72
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,210.38,163.9
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,220.22,171.02
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,307.6,239.5
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,389.55,302.4
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,402.48,311.07
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,415.25,319.75
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,311.26,239.76
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,204.33,156.38
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,206.66,158.2
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,208.95,159.86
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,349.02,268.31
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,484.24,369.65
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,516.76,394.12
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,552.97,421.38
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,438.69,335.73
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,329.32,252.27
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,349.86,268.57
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,365.69,281.0
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,331.82,255.71
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,298.76,230.96
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,271.0,209.78
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,245.05,189.93
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,196.61,152.6
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,149.28,115.59
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,167.74,130.8
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,184.84,144.75
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,157.1,122.9
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,130.4,101.83
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,113.09,88.04
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,95.87,74.11
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,78.31,59.8
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,60.89,45.31
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,44.97,33.53
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,28.97,19.12
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.89,7.28
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,13.5,4.42
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,27.03,16.96
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,40.57,28.87
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,57.63,43.69
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,74.66,58.31
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,86.92,68.65
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,99.21,78.84
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,57.5,43.39
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,17.38,9.19
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,220.43,181.33
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,434.64,352.13
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,547.81,441.53
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,671.76,536.87
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,626.11,496.87
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,571.29,450.55
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,535.8,421.01
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,487.76,381.75
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,746.99,586.53
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,983.17,755.11
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,995.78,762.17
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,1004.92,769.2
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,1010.47,772.83
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1012.41,774.05
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1004.98,769.96
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,993.93,763.47
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,979.28,754.5
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,960.99,742.98
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,935.71,726.16
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,907.22,707.02
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,742.63,585.07
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,586.4,459.69
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,683.91,543.69
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,750.66,600.26
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,702.78,564.2
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,653.21,525.11
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,599.54,482.42
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,545.19,437.98
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,487.81,389.12
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,428.59,337.55
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,368.37,284.47
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,309.82,231.67
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,249.72,177.5
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,193.08,127.06
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,137.03,80.85
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,84.37,43.72
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,37.73,28.04
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,28.21,19.13
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,19.44,9.89
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,12.78,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,45.78,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,124.72,83.6
