Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,1009.78,770.12
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1023.26,773.72
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1033.38,779.09
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1039.97,782.26
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1040.14,779.86
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,1036.72,775.31
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1027.7,768.68
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1015.19,759.94
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,995.74,745.35
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,973.13,728.87
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,946.76,710.2
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,917.45,689.64
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,834.17,633.05
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,751.54,572.23
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,700.28,535.85
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,649.77,499.22
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,598.21,461.31
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,548.33,424.11
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,536.93,417.31
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,513.71,400.01
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,456.23,354.75
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,400.67,309.99
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,319.17,246.13
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,258.16,199.42
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,218.41,166.9
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,181.77,136.97
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,143.36,106.1
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,107.27,78.05
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,77.34,57.37
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,54.52,42.76
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,37.35,26.69
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,20.55,6.58
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,29.05,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,95.26,61.58
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,164.21,124.59
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,227.42,182.04
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,299.94,247.13
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,363.78,303.94
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,432.64,363.13
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,494.03,413.61
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,557.74,464.04
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,613.32,507.28
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,671.55,551.22
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,722.59,586.87
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,772.8,621.27
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,817.53,650.77
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,860.56,678.61
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,897.82,701.96
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,927.17,719.56
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,954.67,735.82
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,979.25,750.0
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,998.89,760.8
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,1015.24,769.44
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,1025.22,774.85
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1031.71,778.09
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,1032.22,776.53
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1029.19,772.8
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1020.2,766.23
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1007.75,757.54
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,990.81,745.06
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,970.51,730.49
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,943.93,713.14
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,914.37,693.79
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,880.22,671.25
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,843.48,646.82
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,801.55,618.57
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,757.61,588.65
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,710.05,555.01
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,660.63,518.07
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,606.99,477.7
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,552.9,435.76
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,496.48,390.07
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,440.52,343.36
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,381.83,293.58
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,325.05,244.12
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,264.42,190.71
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,209.42,142.21
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,154.33,96.64
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,104.93,60.01
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,58.9,34.42
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,37.17,27.6
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,27.94,18.73
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.03,5.98
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,79.34,53.21
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,146.74,112.82
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,202.96,164.22
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,266.39,221.5
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,328.14,276.59
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,395.05,334.85
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,480.87,406.49
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,574.37,482.01
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,630.36,526.05
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,688.78,570.53
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,740.8,606.47
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,791.92,640.99
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,836.65,670.9
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,879.56,699.07
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,910.37,718.43
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,943.57,739.47
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,971.99,757.8
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,997.42,774.0
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,1015.44,783.93
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1030.05,791.6
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,992.5,764.15
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,938.34,723.75
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,995.87,763.94
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1040.0,791.68
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1030.88,784.23
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1018.25,774.99
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,941.87,721.01
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,858.41,657.29
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,898.55,690.59
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,922.25,706.63
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,840.9,648.6
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,760.82,587.63
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,732.39,568.6
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,699.93,545.88
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,593.81,464.31
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,501.51,392.23
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,514.88,405.85
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,510.45,403.6
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,421.73,332.64
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,350.78,276.03
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,324.12,253.17
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,289.36,221.59
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,241.41,180.43
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,197.39,142.95
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,151.67,105.28
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,109.13,72.53
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,69.18,46.92
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,44.97,34.55
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,32.53,22.79
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.94,8.67
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.59,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,99.79,68.2
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,190.18,145.54
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,256.3,205.9
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,331.57,273.46
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,397.72,332.14
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,468.52,392.65
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,503.54,421.8
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,534.64,446.61
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,586.02,486.25
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,634.62,522.33
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,687.84,560.38
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,743.27,598.78
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,821.28,652.46
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,896.18,702.15
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,932.42,723.59
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,965.95,743.23
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,993.2,758.36
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,1017.28,771.28
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1035.18,780.59
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1049.56,787.67
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1058.33,792.64
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1063.45,795.38
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1063.41,793.43
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1059.68,789.24
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1050.3,783.01
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1037.3,774.58
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1018.37,760.92
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,996.04,745.16
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,968.56,726.97
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,937.98,706.74
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,902.44,683.6
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,864.27,658.55
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,821.07,629.42
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,775.76,598.62
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,726.68,564.96
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,676.25,527.65
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,621.52,485.96
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,564.84,441.72
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,506.78,395.12
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,449.23,347.52
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,389.08,296.97
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,330.73,246.55
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,271.49,194.47
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,213.12,143.42
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,156.93,96.95
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,106.21,59.14
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,59.0,32.62
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,34.96,25.46
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,27.12,17.97
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,18.69,7.64
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,17.16,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,46.94,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,109.17,75.07
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,179.7,137.44
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,244.26,195.2
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,317.85,259.82
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,382.0,314.98
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,450.87,371.8
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,513.83,421.69
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,579.19,471.39
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,634.0,512.16
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,691.11,552.74
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,742.99,587.56
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,793.97,621.11
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,837.58,648.9
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,879.34,675.1
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,908.3,692.27
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,939.35,710.9
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,966.9,727.06
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,991.48,741.23
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,1010.02,751.45
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1025.24,759.6
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,1034.6,764.89
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,1040.45,768.08
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,1040.31,766.1
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,1036.63,762.03
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1027.48,756.04
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1014.87,747.97
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,996.93,736.55
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,975.7,723.09
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,949.05,706.11
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,919.44,687.17
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,884.93,663.63
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,847.89,638.36
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,805.65,610.2
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,761.46,580.5
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,713.7,547.62
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,664.18,511.55
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,611.24,472.65
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,557.88,432.23
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,500.74,386.95
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,444.21,340.8
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,385.61,292.17
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,326.52,241.97
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,268.49,191.6
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,213.8,144.17
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,159.03,99.46
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,109.89,63.1
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,63.56,36.52
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,38.46,28.33
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,29.8,20.16
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.17,9.11
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,18.87,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,52.88,2.63
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,114.26,78.12
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,185.02,139.39
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,247.77,194.56
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,318.7,255.42
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,382.02,309.16
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,449.88,364.41
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,509.85,411.57
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,571.66,458.26
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,626.37,496.69
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,683.38,534.52
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,733.67,564.86
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,782.96,593.43
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,826.84,619.16
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,868.95,643.17
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,901.35,659.89
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,936.62,678.29
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,964.29,692.44
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,988.98,704.55
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,1007.12,711.07
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1021.92,715.5
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,1031.31,719.18
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,1037.19,720.91
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,1036.57,717.52
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1032.4,712.25
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1023.23,706.77
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1010.59,699.41
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,993.04,689.03
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,972.15,676.74
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,945.46,661.2
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,915.8,643.88
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,881.25,624.41
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,844.2,603.14
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,801.86,577.35
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,757.56,550.04
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,709.96,520.42
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,661.11,487.56
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,607.07,449.09
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,553.19,409.65
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,496.48,367.41
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,440.35,324.16
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,382.34,277.91
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,326.13,231.82
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,266.19,182.39
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,211.8,137.21
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,157.67,94.67
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,108.86,59.66
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,62.47,33.75
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,36.42,25.62
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,28.19,18.15
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,19.35,8.55
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,24.46,2.86
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,92.86,64.88
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,167.45,127.07
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,225.98,178.5
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,292.02,235.46
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,339.94,276.86
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,387.78,316.67
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,451.98,367.57
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,520.7,420.04
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,554.67,443.55
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,580.12,459.95
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,634.36,496.92
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,685.5,530.21
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,715.41,547.49
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,739.23,560.38
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,726.95,546.24
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,699.47,522.03
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,787.13,583.18
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,869.5,638.33
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,935.21,681.06
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,994.25,716.26
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,951.02,686.75
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,896.71,646.03
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,882.11,636.02
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,865.38,624.27
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,883.15,636.99
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,898.04,647.49
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,862.24,622.44
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,825.54,597.13
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,791.88,575.21
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,757.31,552.46
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,760.53,556.81
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,758.42,557.1
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,669.97,495.05
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,588.27,437.02
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,566.14,422.6
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,541.02,405.23
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,497.17,374.11
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,453.53,342.57
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,433.68,327.82
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,402.75,302.82
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,359.33,267.31
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,316.26,231.26
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,262.44,187.53
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,214.07,148.36
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,164.97,110.01
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,121.56,78.49
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,80.15,52.72
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,53.48,40.5
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,40.94,29.1
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.92,13.13
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,10.9,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,25.33,5.55
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,77.16,54.26
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,130.89,100.4
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,187.48,149.22
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,251.47,204.13
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,318.58,261.59
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,394.8,325.97
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,386.86,318.55
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,360.25,294.77
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,467.84,382.85
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,581.59,473.32
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,659.74,531.58
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,737.43,588.23
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,781.31,617.51
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,824.03,645.09
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,867.35,672.87
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,906.32,697.15
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,933.77,714.22
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,958.55,729.42
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,977.93,739.49
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,994.34,747.53
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,1003.76,752.34
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,1009.94,755.1
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,1009.9,752.81
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,1006.55,748.52
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,996.97,741.25
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,984.2,732.04
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,967.23,719.2
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,947.18,704.49
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,920.7,686.52
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,891.57,666.86
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,856.77,643.75
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,819.94,619.2
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,778.87,591.58
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,736.23,562.12
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,638.41,488.96
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,552.39,423.57
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,552.0,425.23
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,537.17,414.24
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,482.83,371.32
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,429.7,328.47
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,373.83,283.03
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,320.3,238.34
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,265.73,192.07
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,215.15,149.22
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,164.15,108.26
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,118.99,74.79
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,76.2,48.64
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.3,37.76
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,36.62,26.09
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.28,12.57
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.39,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.54,1.33
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,33.71,22.12
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,55.45,41.33
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,83.27,65.25
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,115.75,92.9
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,146.84,118.99
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,179.5,145.96
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,331.12,271.15
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,498.92,403.54
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,518.07,416.16
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,533.23,426.04
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,580.65,460.74
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,628.38,494.8
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,651.74,508.75
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,663.53,514.41
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,691.9,532.9
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,718.79,550.02
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,673.5,512.38
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,614.03,464.98
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,705.34,532.17
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,789.5,592.0
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,781.8,584.17
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,771.95,575.59
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,774.72,576.4
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,776.0,576.15
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,809.17,601.29
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,844.39,627.32
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,813.43,605.7
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,781.53,583.76
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,767.16,574.6
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,750.83,563.89
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,633.71,477.97
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,525.64,396.94
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,587.59,447.11
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,636.19,485.57
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,579.1,442.75
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,526.08,403.01
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,453.94,349.17
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,389.79,300.75
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,409.31,316.71
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,408.22,313.72
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,341.45,260.31
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,285.98,216.3
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,244.14,181.58
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,203.64,148.26
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,160.8,113.77
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,120.92,83.14
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,84.07,58.3
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,57.07,44.02
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,41.7,30.1
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,25.73,14.56
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.96,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.89,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.86,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.82,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.79,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,47.82,34.75
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,90.28,69.82
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,134.01,105.49
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,178.36,141.07
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,214.62,169.51
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,251.42,197.95
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,223.62,175.29
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,195.86,152.76
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,326.78,256.2
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,455.24,354.12
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,417.05,323.44
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,378.01,292.6
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,341.53,263.93
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,298.36,230.1
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,317.16,244.39
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,335.84,258.37
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,353.36,271.44
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,377.42,289.39
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,272.74,209.73
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,176.11,134.87
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,431.47,334.54
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,673.69,511.4
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,549.82,419.16
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,427.45,327.51
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,420.4,323.02
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,413.01,317.78
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,449.0,346.27
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,481.61,371.61
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,432.86,334.87
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,386.59,300.07
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,296.7,231.82
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,212.43,166.43
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,192.57,151.26
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,173.13,136.16
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,190.16,150.0
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,204.7,161.27
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,178.54,140.24
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,153.08,119.72
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,127.55,99.34
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,103.11,79.76
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,79.77,60.98
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,60.71,47.78
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,42.08,30.9
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,23.15,13.01
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,26.78,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,73.7,37.82
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,131.01,93.46
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,198.15,151.97
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,259.37,206.53
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,328.03,266.5
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,389.68,319.57
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,455.37,374.3
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,514.65,421.73
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,576.12,469.33
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,628.97,509.38
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,683.92,549.15
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,733.15,582.87
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,781.58,615.46
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,823.65,642.53
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,863.89,667.9
