Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,800.48,618.41
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,707.84,542.94
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,680.62,520.6
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,640.72,488.8
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,525.96,401.57
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,400.68,305.08
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,723.96,556.58
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,1019.18,760.65
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,771.24,584.45
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,495.46,373.62
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,450.69,341.51
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,406.45,308.5
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,276.45,210.64
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,154.28,116.39
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,207.35,157.89
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,260.01,198.35
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,508.77,392.67
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,734.18,558.21
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,745.6,570.22
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,743.22,572.78
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,696.1,538.63
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,648.07,502.93
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,596.77,463.86
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,545.26,423.7
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,447.95,347.32
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,372.43,287.85
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,357.46,273.73
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,325.83,243.2
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,270.47,195.27
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,218.26,150.06
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,166.04,107.24
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,119.18,71.82
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,74.95,44.48
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,44.76,33.7
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,34.75,24.48
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.75,14.42
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.51,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,28.7,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,79.03,44.0
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,136.32,98.67
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,204.06,157.87
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,266.58,213.73
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,336.48,274.74
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,398.64,327.98
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,464.83,382.66
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,524.5,429.71
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,586.01,476.45
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,639.45,515.03
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,695.12,552.71
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,745.18,584.2
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,794.31,613.82
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,837.37,637.43
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,878.64,658.52
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,913.75,675.1
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,940.93,685.71
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,967.87,698.0
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,991.89,708.11
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,1009.9,714.27
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1024.66,718.65
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,1033.59,723.18
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1039.09,725.86
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,1038.18,724.61
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,1033.81,721.57
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,1024.52,717.15
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1011.87,710.87
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,996.83,703.09
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,978.23,693.14
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,951.42,678.29
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,921.67,661.57
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,886.62,641.32
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,849.13,619.26
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,808.04,593.74
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,764.93,566.61
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,716.73,535.58
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,667.41,501.25
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,614.15,463.23
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,561.1,424.18
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,504.64,381.73
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,448.93,338.27
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,391.49,292.37
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,335.74,246.27
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,275.99,195.86
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,221.96,149.75
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,167.91,105.67
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,119.04,68.83
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,72.67,40.72
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,40.81,30.29
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,32.8,22.87
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,24.21,14.19
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.06,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,26.99,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,74.5,43.32
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,128.64,92.78
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,195.48,150.21
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,256.51,203.58
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,325.06,262.27
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,386.08,314.03
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,451.23,367.59
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,510.34,414.24
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,571.69,461.14
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,626.42,501.87
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,679.52,539.81
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,729.05,573.34
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,777.82,605.75
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,820.41,632.76
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,861.32,658.16
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,897.0,679.89
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,925.15,696.28
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,952.22,712.93
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,976.44,727.62
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,994.27,737.01
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,1008.89,744.36
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,1017.7,749.44
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,1023.15,752.47
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,950.29,702.85
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,862.78,635.93
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,870.58,642.17
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,876.04,646.15
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,829.12,613.69
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,781.92,581.05
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,783.87,583.93
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,782.64,584.25
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,777.03,582.32
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,766.85,577.07
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,730.82,552.38
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,692.84,526.06
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,630.3,480.55
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,570.83,436.66
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,545.4,419.32
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,513.69,396.11
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,456.26,351.1
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,401.59,307.57
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,359.1,272.49
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,311.63,231.89
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,262.08,190.15
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,218.05,153.53
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,169.29,114.01
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,124.86,80.19
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,82.54,51.82
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,47.98,36.09
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.4,26.49
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.25,15.76
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.25,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,25.34,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,70.21,42.18
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,121.87,88.22
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,183.89,141.4
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,241.35,191.53
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,305.83,246.82
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,364.98,296.71
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,431.13,350.77
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,489.67,396.78
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,550.62,443.22
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,604.68,483.43
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,659.41,523.03
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,709.3,557.89
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,758.99,590.79
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,801.18,617.71
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,838.81,641.04
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,879.43,666.4
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,918.76,690.52
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,945.3,706.79
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,963.19,717.31
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,983.13,728.23
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,1000.14,737.2
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,1008.81,742.54
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1014.16,745.89
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1015.55,745.32
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1013.56,742.69
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1004.9,736.93
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,992.93,729.16
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,815.18,606.51
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,631.51,468.13
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,778.06,583.25
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,895.42,667.54
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,860.96,644.08
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,824.29,620.03
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,783.88,592.76
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,742.23,564.45
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,625.34,476.65
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,525.98,399.68
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,545.42,418.37
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,544.3,419.31
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,390.43,300.43
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,276.18,212.06
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,314.45,239.77
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,324.72,240.27
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,269.5,192.89
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,217.81,148.66
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,166.61,106.77
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,120.71,72.03
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,77.45,45.25
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,45.52,33.84
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.11,25.31
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.18,15.77
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.21,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,19.18,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,46.24,27.47
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,91.44,66.12
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,139.24,106.32
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,190.02,149.0
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,254.54,202.58
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,329.75,264.24
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,414.42,332.1
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,476.16,379.91
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,538.93,427.31
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,592.63,465.94
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,647.05,503.91
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,626.87,483.85
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,589.02,451.28
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,705.07,538.15
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,827.32,622.46
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,860.68,641.23
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,895.4,661.57
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,921.92,677.59
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,945.82,691.97
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,965.22,702.1
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,981.75,710.43
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,823.41,602.66
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,643.19,470.76
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,828.98,610.14
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,990.43,718.29
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,782.41,575.73
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,555.41,408.66
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,553.08,408.24
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,550.21,406.04
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,728.9,542.37
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,876.65,647.13
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,845.12,625.68
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,811.14,604.02
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,626.49,471.29
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,462.59,346.45
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,564.51,429.0
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,637.22,485.92
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,492.79,375.68
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,377.64,286.73
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,416.33,317.63
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,428.45,324.42
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,271.4,205.2
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,160.04,122.64
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,141.11,108.29
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,122.71,94.07
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,104.18,79.78
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,85.8,65.25
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,68.01,50.74
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,50.46,38.13
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,35.23,24.61
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,19.3,10.26
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.64,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,22.21,11.45
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,45.96,32.13
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,70.19,52.87
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,103.12,80.44
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,135.47,107.27
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,126.53,99.97
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,112.31,87.88
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,234.02,187.63
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,357.5,284.97
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,309.92,244.79
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,247.01,192.73
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,331.39,258.31
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,427.22,329.85
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,471.49,361.74
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,516.47,394.04
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,711.12,540.87
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,904.6,672.74
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,930.62,686.58
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,953.93,700.35
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,965.36,706.41
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,979.75,714.58
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,988.62,720.11
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,994.3,723.75
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,994.27,722.91
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,991.01,720.12
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,982.58,715.06
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,970.99,708.07
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,951.76,696.56
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,933.8,685.92
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,840.43,622.85
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,750.14,555.82
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,752.02,558.54
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,749.38,557.37
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,744.53,558.04
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,728.2,550.09
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,682.42,517.38
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,635.93,483.55
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,566.41,431.59
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,505.16,385.06
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,401.42,305.89
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,317.73,242.03
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,161.89,122.97
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.58,3.82
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,10.13,2.68
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.68,1.51
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,7.23,0.34
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.78,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,36.55,19.29
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,48.46,36.3
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.34,27.18
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.68,17.18
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.94,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,38.89,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,93.4,59.45
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,149.71,108.58
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,216.84,166.23
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,277.03,218.56
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,343.8,275.0
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,300.91,242.71
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,218.13,175.04
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,394.32,318.27
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,586.29,465.77
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,639.47,503.42
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,694.68,541.51
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,743.31,573.63
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,790.99,604.64
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,804.53,611.68
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,807.37,611.68
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,871.46,652.88
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,928.97,688.14
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,954.77,701.54
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,977.72,713.27
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,992.43,719.67
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1003.87,724.07
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,1011.89,727.15
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,1016.63,728.21
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,1014.61,724.45
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,1009.3,718.82
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,999.71,712.09
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,986.93,703.51
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,968.63,691.61
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,947.34,677.95
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,921.39,663.47
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,892.76,647.11
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,857.52,625.48
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,821.95,603.3
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,781.15,578.68
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,738.7,552.51
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,691.56,520.86
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,643.83,487.21
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,593.54,450.16
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,543.14,412.12
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,488.0,369.84
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,435.29,328.15
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,344.59,258.86
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,277.97,209.25
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,254.9,186.23
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,217.28,149.03
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,169.18,110.3
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,126.69,78.54
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,84.09,50.99
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,49.14,36.86
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,39.06,27.89
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.43,17.98
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.31,0.17
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.85,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.71,0.45
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,14.46,6.43
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,21.22,12.36
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,28.95,19.02
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,36.69,25.58
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,44.91,32.5
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,53.14,39.34
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,52.66,38.79
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,52.19,38.24
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,72.54,55.01
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,92.99,71.67
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,79.83,60.48
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,66.76,49.49
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,151.1,117.88
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,237.47,185.93
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,274.36,213.78
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,311.46,241.5
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,326.6,252.52
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,341.67,263.54
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,254.7,196.68
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,168.84,129.66
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,307.5,237.6
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,443.35,338.89
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,306.17,235.42
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,168.6,129.17
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,162.09,124.28
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,155.6,119.14
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,126.72,96.1
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,98.01,73.15
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,96.52,72.04
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,95.03,70.92
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,145.88,111.47
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,196.3,151.14
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,166.17,127.49
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,136.43,104.13
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,170.79,131.64
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,204.47,158.34
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,191.58,148.72
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,178.9,139.31
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,106.79,81.88
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,33.82,22.42
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,30.43,19.77
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,27.04,17.06
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,35.25,24.04
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,43.47,31.04
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,36.69,25.48
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,29.92,19.84
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,23.64,14.49
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,17.36,9.78
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,12.05,4.92
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.74,0.06
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.37,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.64,2.41
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,14.46,6.64
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,20.26,11.63
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,26.05,16.56
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,59.43,44.77
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,93.67,73.25
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,73.0,55.65
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,53.16,38.87
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,110.55,86.08
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,169.58,133.54
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,181.64,142.44
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,193.82,151.47
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,251.3,196.22
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,317.58,246.62
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,434.52,336.06
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,563.05,430.6
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,535.12,406.71
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,496.79,376.25
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,429.03,324.32
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,353.36,266.37
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,291.4,220.19
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,230.03,173.81
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,371.85,280.14
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,508.96,377.98
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,371.84,278.2
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,233.89,175.6
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,332.79,250.2
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,427.23,318.99
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,555.7,414.58
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,675.61,500.83
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,570.61,425.16
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,472.13,353.46
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,366.29,276.41
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,263.72,199.63
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,470.88,364.47
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,643.32,493.6
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,578.3,443.41
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,520.62,399.34
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,460.85,353.14
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,405.7,309.75
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,356.49,270.57
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,308.98,231.86
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,262.71,192.62
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,216.1,152.62
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,170.46,115.77
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,129.55,84.6
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,89.42,57.5
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,54.9,42.19
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,42.9,31.43
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,32.86,21.95
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,16.92,3.56
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,41.23,4.35
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,95.77,62.71
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,148.58,107.82
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,213.38,163.03
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,270.63,212.38
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,333.87,265.53
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,254.53,203.95
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,141.52,110.78
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,173.95,136.7
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,213.0,167.12
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,323.03,254.31
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,434.31,339.51
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,519.94,402.71
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,603.66,462.98
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,721.99,549.52
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,837.37,627.11
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,872.63,647.14
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,905.97,666.43
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,931.33,682.71
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,953.98,697.33
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,969.61,706.1
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,982.08,712.96
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,915.78,668.56
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,838.04,610.62
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,780.79,570.81
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,722.11,529.01
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,856.36,631.22
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,964.86,706.54
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,864.08,636.13
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,756.6,555.44
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,735.33,541.91
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,713.2,527.12
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,767.4,572.18
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,803.94,602.02
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,764.64,575.58
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,723.87,547.96
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,593.42,450.34
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,483.73,366.28
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,245.97,189.17
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,16.43,7.64
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,186.71,144.39
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,339.63,260.87
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,327.55,250.17
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,303.84,229.14
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,174.82,130.62
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,72.52,54.07
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,61.86,45.68
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,51.2,37.05
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,41.04,28.6
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,21.27
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,13.1
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.88
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,16.77,0.86
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,34.73,22.02
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,63.94,46.78
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,93.58,72.05
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,125.08,98.67
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,158.29,126.35
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,203.34,163.45
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,245.77,197.86
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,149.01,118.79
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,55.09,40.24
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,191.35,152.41
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,334.14,265.18
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,434.3,342.85
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,541.26,423.49
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,518.64,402.37
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,499.3,384.21
