Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,509.37,389.46
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,518.25,393.65
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,456.49,346.01
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,401.81,303.55
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,488.87,367.38
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,584.39,434.48
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,650.5,481.33
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,716.2,527.13
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,676.33,497.62
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,635.84,468.3
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,824.29,610.0
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,986.13,719.03
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,968.38,705.16
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,947.69,691.33
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,922.68,677.34
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,894.94,661.46
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,777.93,581.17
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,667.3,498.44
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,469.27,355.28
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,284.11,215.18
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,423.36,324.28
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,545.16,415.0
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,559.33,427.77
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,553.9,424.95
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,387.91,298.1
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,263.79,202.47
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,315.22,240.6
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,336.11,248.98
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,281.2,201.68
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,229.39,157.1
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,177.27,113.9
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,129.9,77.07
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,85.3,48.4
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,48.96,37.08
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,38.75,27.93
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.61,20.23
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.37,4.16
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,8.19,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,16.4,7.81
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,27.99,18.11
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,39.6,28.35
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,52.18,39.23
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,64.92,50.03
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,107.44,85.76
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,151.02,121.57
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,367.6,301.65
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,599.05,482.24
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,417.41,336.68
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,181.16,142.23
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,489.13,392.81
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,802.09,618.69
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,844.33,642.79
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,884.82,668.37
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,799.43,605.08
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,689.82,519.91
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,726.88,547.74
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,763.54,573.79
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,770.88,577.04
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,776.16,579.14
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,786.97,587.38
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,796.4,594.65
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,822.52,614.67
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,851.84,636.58
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,859.46,642.06
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,864.92,646.3
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,929.01,698.45
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,976.6,731.45
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,662.49,509.8
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,350.34,267.64
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,536.04,413.14
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,701.51,535.28
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,641.75,490.77
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,586.93,450.68
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,643.65,499.18
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,676.21,527.42
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,535.05,417.39
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,423.64,329.22
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,455.58,355.62
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,461.44,357.75
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,404.85,310.3
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,349.76,263.13
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,293.27,213.74
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,236.58,164.0
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,182.64,118.1
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,133.22,78.68
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,85.51,46.88
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,44.86,34.13
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,34.78,25.04
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,28.29,18.78
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,17.82,6.56
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,26.8,8.51
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,57.98,40.42
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,94.71,72.55
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,134.83,107.8
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,175.24,143.06
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,224.41,185.24
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,134.89,110.7
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,39.6,28.46
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,32.35,22.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,25.11,15.81
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,46.39,33.8
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,67.71,51.6
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,41.57,29.42
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,15.46,7.37
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,42.08,29.62
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,68.74,51.66
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,81.84,62.22
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,95.04,72.76
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,160.35,125.79
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,226.32,178.32
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,208.91,164.16
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,191.56,150.22
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,178.69,139.84
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,165.84,129.46
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,146.11,113.48
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,126.45,97.52
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,305.07,239.9
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,481.16,373.94
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,415.85,323.66
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,348.03,271.79
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,310.55,243.22
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,273.44,214.56
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,311.55,244.78
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,350.04,274.93
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,346.14,272.25
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,341.9,269.44
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,293.67,232.03
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,246.39,195.03
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,297.74,237.34
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,344.89,275.57
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,246.23,197.38
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,153.75,122.81
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,97.25,76.58
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,39.61,28.24
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,23.17,14.28
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.18
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,17.38,4.99
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,35.64,24.08
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,60.76,45.97
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,89.59,71.04
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,118.05,95.61
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,147.84,120.97
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,226.13,186.99
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,314.86,260.54
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,370.93,305.89
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,430.37,353.16
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,456.11,371.48
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,478.68,386.92
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,508.43,408.01
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,536.64,427.53
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,624.28,496.05
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,726.43,573.23
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,705.09,552.15
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,685.87,533.13
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,555.51,432.79
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,419.91,326.13
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,403.73,313.1
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,387.38,299.58
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,437.68,337.65
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,487.66,374.76
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,596.16,456.79
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,695.82,530.19
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,466.81,360.79
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,233.85,180.82
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,455.57,354.33
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,664.06,508.3
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,414.27,321.83
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,167.28,128.84
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,360.31,281.89
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,542.3,419.14
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,570.96,442.02
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,593.42,460.6
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,592.7,462.34
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,583.39,457.2
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,579.61,455.65
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,561.84,442.21
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,422.19,332.12
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,315.24,247.67
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,344.52,269.23
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,347.43,264.91
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,292.58,216.93
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,240.35,171.08
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,188.59,127.19
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,141.62,89.61
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,96.09,58.42
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,57.06,39.43
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,43.28,32.75
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,34.48,24.33
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.81,10.49
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,13.88,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,62.38,29.75
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,121.73,85.64
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,178.06,135.33
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,244.43,193.9
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,304.87,247.23
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,371.24,303.99
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,431.57,354.91
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,495.1,406.79
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,552.43,451.53
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,610.98,495.75
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,662.8,534.4
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,716.4,571.95
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,763.53,602.77
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,809.31,632.06
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,850.79,659.49
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,890.44,685.35
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,924.5,705.74
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,950.8,720.62
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,975.68,736.23
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,997.63,749.89
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,1009.59,755.84
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,1018.0,759.58
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,1024.74,763.8
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1028.22,765.99
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,927.41,695.0
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,808.56,604.2
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,903.28,677.72
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,984.29,734.9
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,959.43,717.98
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,929.65,698.54
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,663.8,506.95
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,406.16,309.2
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,262.77,201.75
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,121.11,91.3
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,434.55,343.45
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,717.52,553.17
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,675.92,520.54
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,632.91,488.57
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,549.27,424.44
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,477.26,368.65
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,466.31,359.93
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,442.68,339.46
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,389.76,296.15
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,339.06,253.91
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,286.93,210.06
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,236.97,167.67
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,187.42,127.23
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,142.89,92.68
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,100.39,63.74
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,64.72,45.22
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,48.39,36.5
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,39.03,27.71
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,24.51,12.62
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,51.36,25.16
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,106.19,73.96
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,157.36,117.6
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,217.59,169.22
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,266.46,211.92
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,319.89,257.4
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,375.27,303.24
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,436.3,352.12
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,504.83,405.2
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,578.21,460.36
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,473.46,375.44
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,323.8,253.24
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,546.07,430.22
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,773.96,598.78
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,813.8,623.01
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,848.96,644.96
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,849.77,643.19
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,836.45,628.83
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,897.18,674.4
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,952.76,712.22
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,964.37,719.13
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,977.07,727.22
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,925.79,689.42
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,869.5,645.2
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,898.38,664.32
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,924.97,681.1
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,901.23,663.8
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,875.92,645.81
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,590.05,443.46
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,306.09,230.02
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,352.47,265.57
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,394.76,296.85
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,625.1,476.12
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,823.13,619.76
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,537.13,410.94
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,276.89,209.16
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,342.49,260.44
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,403.36,306.39
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,489.76,375.54
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,548.41,420.39
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,494.89,378.28
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,442.87,336.96
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,389.66,294.12
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,338.56,252.0
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,251.05,185.56
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,193.98,145.84
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,177.79,126.81
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,144.34,93.41
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,101.64,63.99
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,64.76,44.31
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,47.89,35.78
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,36.76,25.61
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,24.53,12.9
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,48.79,25.62
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,95.81,67.66
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,148.29,112.36
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,205.21,161.11
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,261.39,208.57
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,328.81,264.06
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,373.85,300.53
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,421.25,337.13
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,424.73,336.61
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,410.21,321.89
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,466.88,363.1
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,526.28,404.25
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,562.28,426.67
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,596.97,447.91
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,588.89,439.96
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,567.31,423.35
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,566.65,421.61
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,563.7,418.0
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,557.31,413.16
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,541.26,401.7
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,582.83,430.65
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,615.85,452.96
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,597.11,439.96
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,570.42,421.82
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,618.42,456.21
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,658.22,484.05
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,574.03,423.8
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,485.8,360.32
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,496.27,368.3
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,506.08,375.17
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,467.53,347.58
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,429.72,320.58
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,419.25,313.54
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,408.63,306.25
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,520.17,391.13
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,618.37,462.8
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,562.34,420.92
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,509.26,382.0
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,495.74,374.21
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,476.77,361.52
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,378.98,288.25
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,299.08,228.15
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,272.72,208.45
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,245.97,187.82
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,202.64,154.79
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,163.16,124.79
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,138.87,106.08
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,115.55,87.97
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,95.96,72.84
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,74.6,55.97
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,55.65,42.45
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,36.93,25.8
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,21.73,11.05
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.9,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.95,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,20.28,8.8
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,36.35,24.17
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,58.51,43.13
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,80.98,62.24
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,106.83,83.69
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,137.35,108.56
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,233.14,186.35
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,343.31,273.47
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,404.83,320.14
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,477.87,374.45
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,574.66,447.43
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,686.47,528.81
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,548.68,422.37
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,365.87,279.15
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,609.5,467.41
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,853.82,639.45
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,881.75,655.08
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,906.59,670.53
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,879.79,650.85
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,843.93,622.74
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,914.08,673.62
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,979.09,715.76
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,725.86,538.49
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,444.57,329.2
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,665.71,493.06
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,875.0,636.17
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,926.75,674.3
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,969.97,704.38
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,870.78,635.83
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,769.43,561.89
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,836.21,615.23
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,887.27,652.51
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,854.9,630.93
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,820.41,608.43
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,633.83,475.28
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,468.04,350.03
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,514.39,387.74
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,550.01,415.7
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,551.8,418.91
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,539.6,410.79
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,475.6,361.52
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,417.24,316.14
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,331.57,251.08
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,264.35,200.99
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,237.1,178.83
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,207.52,154.07
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,184.99,131.15
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,149.38,97.59
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,106.67,67.99
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,69.92,47.64
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,50.91,38.26
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,41.34,29.45
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,26.13,14.67
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.8,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.89,6.63
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,28.97,18.12
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,46.36,33.07
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,63.82,47.93
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,83.33,64.23
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,102.79,80.15
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,104.59,81.27
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,106.62,82.51
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,152.7,119.54
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,199.9,156.66
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,239.52,187.43
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,274.41,214.14
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,285.03,221.11
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,295.29,227.82
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,479.67,371.5
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,674.62,515.41
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,693.53,526.17
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,710.23,536.48
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,728.05,547.71
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,744.24,557.77
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,751.34,561.64
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,756.74,564.46
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,772.52,574.67
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,786.99,583.88
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,756.07,560.53
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,718.25,532.79
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,730.03,541.27
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,734.67,544.6
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,711.81,528.18
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,685.21,509.41
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,629.81,469.56
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,576.09,430.66
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,507.49,381.15
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,443.64,334.4
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,479.58,362.55
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,510.08,385.86
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,523.68,396.75
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,529.94,401.91
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,501.6,381.22
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,471.0,358.6
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,425.83,324.55
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,382.01,291.04
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,339.62,258.48
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,298.0,225.8
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,258.42,193.86
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,220.51,163.06
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,188.12,132.63
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,147.83,95.77
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,104.66,65.27
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,66.62,44.14
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,48.0,35.95
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,38.15,26.93
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,27.31,15.9
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.24,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.9,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,19.24,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,68.67,39.54
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,121.35,84.91
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,174.0,129.65
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,235.5,181.79
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,165.64,130.41
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,68.81,51.88
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,96.86,74.87
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,125.01,97.3
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,136.23,105.72
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,147.47,114.08
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,155.54,119.82
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,163.68,125.58
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,200.03,153.36
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,236.85,180.91
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,249.9,190.13
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,262.97,199.4
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,247.58,186.97
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,232.21,174.76
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,256.17,192.31
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,280.14,209.45
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,442.5,327.08
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,607.7,438.12
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,710.81,506.31
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,806.25,567.42
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,915.78,640.4
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,1006.36,692.1
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,997.31,687.48
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,985.15,682.61
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,964.44,672.55
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,941.16,660.85
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,919.38,649.89
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,891.08,634.58
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,858.53,616.33
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,823.77,596.32
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,784.63,573.02
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,743.84,548.15
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,699.36,519.61
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,653.86,488.62
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,604.15,453.98
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,554.25,418.12
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,500.33,377.66
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,448.85,337.72
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,353.4,265.53
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,286.57,216.28
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,262.16,194.67
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,227.53,163.09
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,183.83,127.88
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,143.56,96.5
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,104.35,68.58
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,73.95,51.19
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,53.78,40.76
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,40.59,28.91
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,26.54,15.47
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.52,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.82,8.43
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,32.95,21.37
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,53.14,38.67
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,73.22,55.77
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,95.41,74.34
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,117.98,92.95
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,68.29,51.67
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,21.24,12.21
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,49.28,35.5
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,77.38,58.38
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,107.39,82.58
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,137.72,106.69
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,112.21,85.87
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,87.13,65.46
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,160.49,124.22
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,235.09,182.49
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,444.15,344.86
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,653.9,497.96
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,742.63,561.82
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,841.75,631.58
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,868.2,646.44
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,892.77,660.46
