Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,98.69,63.79
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,153.92,108.73
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,205.98,152.78
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,265.23,202.35
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,241.6,187.88
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,199.45,155.7
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,239.69,187.11
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,281.67,218.62
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,261.65,201.48
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,242.06,184.62
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,297.13,225.39
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,354.26,265.97
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,461.5,342.95
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,576.08,421.17
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,629.14,455.87
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,683.43,491.58
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,658.05,470.82
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,619.78,442.5
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,794.63,566.45
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,957.69,668.52
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,973.51,676.0
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,986.4,683.98
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,994.26,689.07
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,999.08,692.5
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,913.48,638.06
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,810.8,566.17
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,901.97,632.78
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,974.9,677.95
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,955.53,666.23
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,937.67,656.64
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,852.91,602.96
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,771.35,545.76
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,694.1,494.86
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,622.13,446.08
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,539.72,390.38
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,462.33,336.84
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,468.35,342.86
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,471.66,346.15
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,475.46,350.0
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,471.23,347.69
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,407.71,301.65
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,348.51,258.78
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,195.08,145.69
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,48.33,32.99
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,27.53,16.61
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.76,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.27,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,18.08,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,47.95,20.67
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,90.72,59.7
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,140.45,100.42
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,190.18,142.43
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,246.91,190.14
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,245.57,192.28
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,231.32,182.01
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,345.08,272.13
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,471.89,369.21
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,524.44,407.49
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,578.45,446.26
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,553.93,423.89
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,509.85,387.18
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,632.03,478.31
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,764.71,570.41
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,803.53,594.38
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,838.18,616.31
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,875.29,638.49
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,911.17,659.62
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,935.2,674.3
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,951.03,683.88
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,967.66,692.77
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,981.44,699.88
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,897.46,643.04
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,792.35,565.7
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,900.89,646.64
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,992.61,706.23
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,984.34,700.0
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,973.14,693.05
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,951.48,680.08
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,932.03,668.61
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,848.46,612.68
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,768.07,553.95
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,799.86,581.86
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,819.3,597.64
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,782.4,573.61
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,743.98,548.86
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,633.27,468.49
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,539.53,398.34
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,500.43,371.12
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,461.98,343.65
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,425.39,317.23
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,388.79,290.32
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,326.08,244.2
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,268.37,201.76
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,215.07,161.98
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,167.42,126.54
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,146.52,110.96
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,126.21,95.57
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,116.99,80.09
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,91.7,55.49
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,56.48,42.66
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,46.88,34.28
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.11,24.66
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,26.54,15.08
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,16.54,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,41.23,17.61
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,81.89,53.9
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,132.2,94.69
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,181.11,135.32
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,236.72,181.22
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,289.25,223.87
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,346.79,269.28
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,400.02,311.18
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,456.25,354.37
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,512.31,395.65
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,567.64,435.4
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,616.4,468.64
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,665.5,501.23
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,711.17,531.09
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,756.67,559.39
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,795.82,583.01
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,833.61,605.4
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,833.51,601.6
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,822.98,589.11
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,891.26,634.52
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,950.71,667.77
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,968.82,676.04
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,984.18,683.17
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,992.69,688.52
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,998.13,692.2
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,916.05,641.13
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,816.72,571.96
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,906.59,638.72
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,978.19,683.95
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,962.07,674.8
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,943.16,664.88
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,920.1,651.63
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,894.44,636.7
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,864.39,617.64
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,831.98,596.99
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,795.11,575.6
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,756.44,552.68
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,652.75,479.82
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,565.81,415.25
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,580.58,430.16
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,576.25,429.33
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,525.38,391.31
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,475.08,352.98
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,422.82,312.68
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,371.74,272.03
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,316.99,227.41
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,267.59,186.24
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,217.37,144.75
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,170.74,106.98
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,125.86,73.67
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,86.81,49.24
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,50.49,37.59
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,42.07,30.23
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.23,22.28
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.92,13.15
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.39,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.54,2.27
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,26.55,15.56
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,40.78,27.72
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,58.72,42.85
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,76.62,57.79
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,96.05,73.59
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,115.45,89.06
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,134.89,104.5
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,154.71,120.08
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,145.86,112.54
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,136.94,104.98
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,190.84,147.54
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,245.92,190.21
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,421.42,327.5
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,602.75,462.46
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,651.29,496.74
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,708.15,537.02
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,692.55,521.74
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,679.18,508.27
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,703.37,524.62
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,726.59,540.01
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,628.38,466.79
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,527.24,390.75
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,369.99,276.84
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,211.14,157.7
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,309.33,231.8
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,413.47,308.11
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,552.98,410.93
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,683.87,504.37
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,557.16,412.88
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,429.92,319.65
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,528.85,393.79
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,620.1,460.05
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,663.92,494.11
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,699.63,522.21
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,731.67,551.93
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,747.47,567.82
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,705.32,538.5
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,661.99,507.16
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,543.85,415.67
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,451.05,342.48
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,356.0,271.19
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,272.63,207.88
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,213.22,163.11
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,152.93,116.87
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,197.1,150.43
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,233.57,175.88
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,198.73,147.85
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,164.67,120.56
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,132.52,95.38
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,102.05,72.79
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,74.33,58.45
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,57.31,43.49
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,42.13,29.92
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,26.53,15.38
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,13.68,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,21.05,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,57.2,25.15
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,100.8,65.33
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,153.8,109.37
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,187.44,141.01
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,220.66,171.31
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,266.73,209.99
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,315.21,249.44
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,395.34,313.4
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,485.29,383.4
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,537.65,422.63
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,590.97,461.59
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,598.28,463.55
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,590.5,454.42
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,608.57,464.29
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,615.18,465.7
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,652.83,491.65
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,690.04,516.73
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,703.24,522.95
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,713.7,527.47
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,721.17,530.84
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,726.5,532.82
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,738.29,539.21
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,748.71,544.63
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,761.58,553.23
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,773.22,561.02
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,783.05,567.65
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,791.47,573.42
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,698.49,508.45
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,611.55,446.87
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,622.29,455.51
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,631.89,462.67
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,626.98,459.76
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,621.14,456.32
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,594.39,438.2
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,567.78,420.16
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,485.11,361.09
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,406.85,304.29
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,358.88,269.76
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,312.29,235.65
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,293.65,222.62
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,275.15,209.47
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,265.86,202.9
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,256.07,195.85
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,227.57,174.38
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,196.98,151.2
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,169.97,130.64
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,143.86,110.6
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,126.47,97.36
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,109.39,84.15
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,92.42,70.58
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,75.58,56.89
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,59.75,43.89
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,44.18,32.61
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,30.9,20.73
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,17.37,8.33
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.68,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,22.85,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,63.26,28.46
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,111.12,72.37
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,169.01,120.52
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,223.22,167.58
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,284.56,220.18
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,341.09,268.26
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,401.7,318.08
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,458.33,363.69
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,516.15,408.88
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,570.33,450.18
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,625.3,490.98
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,675.39,525.76
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,725.18,558.7
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,770.83,587.26
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,811.23,611.69
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,850.08,636.24
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,887.03,659.22
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,919.05,677.37
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,948.64,693.72
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,972.24,707.84
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,992.99,720.17
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,1007.34,727.01
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1018.53,731.94
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,1025.48,736.19
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,1029.21,738.55
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,1027.21,736.38
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,1021.99,732.29
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,1013.13,727.43
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,1001.2,720.67
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,984.34,711.13
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,964.61,699.7
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,941.11,685.11
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,914.9,668.72
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,791.1,583.86
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,675.55,496.83
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,736.57,548.01
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,777.09,580.13
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,735.65,552.01
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,692.45,522.53
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,645.53,489.01
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,596.03,452.81
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,544.93,413.59
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,493.74,373.32
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,406.43,306.1
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,343.43,257.99
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,320.36,235.58
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,283.03,198.78
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,227.64,152.05
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,178.04,110.77
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,129.68,73.35
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,85.61,44.43
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,45.25,27.49
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,35.69,25.19
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,29.63,19.6
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,23.14,13.03
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.27,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,24.13,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,66.61,30.55
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,115.65,76.06
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,174.7,125.68
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,229.84,174.06
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,292.14,228.13
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,349.98,277.52
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,412.12,328.81
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,468.66,375.77
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,526.26,422.45
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,581.35,465.22
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,637.28,507.52
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,688.07,544.38
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,738.42,579.54
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,783.81,609.48
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,823.91,635.25
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,862.36,660.35
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,898.84,683.83
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,930.64,702.84
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,960.02,720.07
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,984.99,735.32
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1007.08,748.65
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,1024.15,757.19
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1038.08,763.71
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,1046.29,768.03
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,1051.19,770.34
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1052.74,769.48
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1050.95,766.6
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1042.86,760.88
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1031.51,753.2
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1016.42,743.2
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,998.13,731.22
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,973.97,715.09
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,946.9,697.13
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,916.87,677.58
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,884.08,656.16
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,845.59,630.82
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,804.97,603.89
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,761.42,574.74
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,716.12,544.1
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,667.17,508.91
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,617.23,471.51
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,564.96,431.42
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,512.34,389.96
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,457.62,346.17
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,403.48,301.51
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,347.55,253.94
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,289.69,204.1
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,235.35,157.3
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,183.9,113.69
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,133.26,74.02
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,87.14,43.63
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,44.12,25.76
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,30.45,20.99
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,25.96,16.8
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.17,11.78
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,25.78,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,72.49,33.4
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,122.32,80.59
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,182.34,131.67
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,237.73,180.93
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,300.01,235.26
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,356.84,283.67
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,418.43,333.8
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,475.37,379.08
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,534.19,423.95
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,589.06,463.19
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,644.47,501.09
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,692.49,532.16
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,742.94,563.95
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,787.56,591.69
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,830.77,618.11
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,870.17,640.19
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,907.53,660.51
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,939.53,677.9
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,968.87,693.5
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,993.87,709.52
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1015.91,723.79
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,1032.38,733.28
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,1045.61,740.86
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,1054.03,747.0
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1059.08,751.19
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1058.23,751.84
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1054.0,750.5
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1044.93,745.52
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1032.6,738.6
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1016.55,728.0
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,997.34,715.48
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,972.29,700.11
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,944.4,682.94
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,911.94,662.77
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,876.95,640.88
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,838.88,616.34
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,798.71,590.26
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,754.71,561.79
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,709.17,531.93
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,660.23,497.32
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,610.41,460.69
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,558.11,421.31
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,505.63,380.69
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,451.22,337.46
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,397.56,293.58
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,339.1,245.08
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,285.56,199.41
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,231.83,153.81
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,181.11,111.4
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,131.67,73.13
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,86.93,43.81
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,42.32,23.77
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,31.21,21.47
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,26.32,16.92
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,21.08,11.59
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,10.28,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,22.32,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,61.69,28.28
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,108.14,71.13
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,164.03,118.1
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,217.09,164.53
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,277.14,216.45
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,332.79,264.19
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,392.64,313.84
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,447.87,358.59
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,505.37,403.66
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,499.21,395.9
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,473.24,372.32
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,493.9,385.36
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,510.08,394.25
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,652.38,501.86
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,799.59,603.31
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,834.09,622.59
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,870.89,643.98
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,904.18,661.83
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,935.42,677.98
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,959.91,688.74
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,981.61,697.42
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,998.39,702.73
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,1012.13,705.96
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,1020.76,707.28
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,1026.17,706.6
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,1026.83,704.28
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1024.26,700.21
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1016.49,694.44
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1005.57,687.03
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,990.05,675.77
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,971.48,662.96
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,948.58,650.95
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,922.87,637.29
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,892.18,620.55
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,858.99,602.15
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,821.93,580.21
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,782.85,556.81
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,740.48,531.03
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,696.63,503.96
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,648.97,472.11
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,600.48,438.57
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,548.92,402.37
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,497.42,364.89
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,441.09,322.63
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,388.26,281.33
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,334.0,237.92
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,281.91,194.98
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,229.78,151.98
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,178.16,109.88
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,129.91,73.18
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,86.85,45.11
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,47.16,27.61
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,35.42,24.88
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,29.83,19.74
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,23.84,13.75
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,11.57,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,20.66,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,55.73,25.24
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,99.79,65.02
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,152.5,108.36
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,204.72,152.77
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,262.78,201.71
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,317.21,247.18
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,376.14,294.87
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,430.79,338.18
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,487.93,382.07
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,540.64,420.6
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,594.46,458.7
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,642.44,491.86
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,691.87,523.86
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,736.75,550.81
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,780.75,576.54
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,819.21,599.95
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,856.02,621.98
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,888.67,640.34
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,913.99,653.85
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,938.01,667.85
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,959.4,680.2
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,975.58,687.97
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,988.83,694.0
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,997.59,698.73
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,1003.28,701.73
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,1003.39,700.03
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,1000.41,696.61
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,992.43,691.67
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,981.49,685.06
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,967.11,675.69
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,949.74,664.56
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,926.82,650.79
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,901.28,635.41
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,871.44,617.79
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,839.29,598.57
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,802.9,575.58
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,764.67,551.25
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,722.72,524.67
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,679.42,496.45
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,633.49,464.25
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,585.13,429.69
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,535.28,393.44
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,485.33,356.05
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,433.05,316.53
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,381.79,276.45
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,329.82,234.32
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,276.97,190.73
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,225.77,148.82
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,177.83,110.01
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,131.13,74.52
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,89.14,47.08
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,50.38,29.68
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,38.0,26.72
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,31.59,20.94
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,24.73,14.29
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.32,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
