Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,21.79,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,59.1,26.51
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,106.22,68.6
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,162.83,114.94
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,216.31,160.74
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,276.9,212.11
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,333.52,259.27
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,394.87,308.68
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,450.64,353.26
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,508.71,398.3
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,561.66,437.63
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,616.77,477.34
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,666.36,511.63
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,715.68,543.98
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,760.91,573.11
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,800.96,598.29
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,839.93,622.96
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,877.07,646.13
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,907.0,662.97
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,934.28,677.94
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,882.52,642.12
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,807.95,584.84
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,800.74,577.71
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,797.7,572.8
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,918.59,660.63
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,1023.33,727.41
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,1022.49,725.68
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1018.5,722.96
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1009.91,717.85
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,998.29,710.92
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,980.83,699.28
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,960.6,685.93
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,935.76,670.69
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,908.37,653.76
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,876.49,633.83
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,842.55,612.41
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,805.22,588.13
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,766.18,562.55
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,721.41,533.05
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,675.88,501.6
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,629.07,468.78
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,581.85,434.85
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,531.05,396.56
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,479.03,356.64
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,427.52,316.78
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,377.3,276.85
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,325.91,234.81
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,277.39,194.53
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,227.98,154.08
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,182.25,117.19
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,138.93,84.98
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,100.9,60.36
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,64.03,41.68
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,48.77,35.83
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,38.93,27.09
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.57,17.43
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,24.43,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,67.54,30.56
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,117.71,76.29
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,179.08,127.21
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,235.32,176.34
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,298.76,231.13
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,359.25,282.99
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,423.78,336.77
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,481.73,384.34
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,541.71,432.02
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,598.41,475.14
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,656.06,517.64
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,704.17,549.63
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,754.58,582.15
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,800.98,611.33
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,846.19,639.12
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,885.58,663.34
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,922.81,685.76
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,956.07,703.88
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,986.79,720.03
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1011.02,731.17
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1032.19,740.15
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1048.66,746.67
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1061.84,751.1
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1069.15,753.39
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1072.99,753.66
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1072.37,750.62
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1068.29,745.65
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1059.3,739.32
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1046.96,731.13
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1028.99,718.23
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1007.94,703.63
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,983.31,688.34
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,955.76,671.33
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,923.24,651.25
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,888.21,629.58
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,849.95,605.8
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,809.56,580.52
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,765.04,552.38
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,719.03,523.01
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,670.15,489.93
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,620.32,454.7
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,567.56,416.92
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,514.7,377.84
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,460.16,335.96
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,406.29,293.33
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,347.49,245.77
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,293.68,200.98
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,239.52,156.3
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,188.35,114.52
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,138.02,76.19
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,89.37,43.87
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,46.95,25.03
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,32.66,22.34
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,27.84,17.94
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,22.69,12.84
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.01,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,21.98,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,59.65,26.99
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,106.64,69.72
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,162.92,116.26
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,216.44,162.59
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,277.05,214.5
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,333.72,262.59
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,395.12,313.02
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,451.77,358.46
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,510.79,404.24
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,564.23,443.65
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,619.99,483.37
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,670.75,518.5
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,721.27,551.64
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,767.27,579.89
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,808.26,604.15
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,847.63,628.22
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,885.15,650.67
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,917.27,668.41
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,947.02,684.4
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,971.82,698.44
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,993.82,710.67
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,1009.91,717.76
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1022.9,722.97
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,1031.22,726.79
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1036.3,728.72
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1036.11,726.1
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1032.68,721.65
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,1024.05,715.61
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,1012.3,707.82
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,996.03,696.69
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,976.77,683.86
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,952.77,669.54
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,926.05,653.55
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,895.07,634.85
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,861.78,614.61
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,824.06,590.87
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,784.43,565.76
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,741.36,538.66
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,697.0,510.24
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,650.0,477.98
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,602.24,444.36
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,548.88,405.43
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,497.47,366.82
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,444.68,325.89
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,392.86,284.62
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,339.02,241.2
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,284.73,196.72
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,232.92,154.29
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,184.35,114.87
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,137.11,79.03
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,94.86,51.2
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,54.8,32.2
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,39.58,28.21
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,33.25,22.54
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,26.46,16.0
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.09,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,19.31,6.8
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,48.99,32.86
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,80.64,59.15
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,120.63,92.6
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,160.76,126.07
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,200.76,158.71
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,250.52,198.72
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,237.99,188.08
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,217.04,170.03
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,239.6,186.67
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,261.91,202.43
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,254.52,195.02
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,240.17,182.49
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,202.45,152.87
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,164.67,123.3
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,272.77,204.79
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,379.16,281.07
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,352.03,259.83
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,317.47,234.06
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,338.08,248.4
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,366.06,267.48
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,312.06,228.17
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,265.69,194.37
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,629.75,461.24
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,969.78,678.03
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,971.65,673.0
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,970.72,670.88
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,860.24,598.55
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,743.75,517.87
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,738.39,515.51
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,731.86,511.25
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,808.24,568.15
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,871.06,613.05
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,771.47,545.56
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,679.55,481.49
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,656.84,468.41
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,632.81,453.59
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,653.44,473.12
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,658.51,480.96
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,577.63,422.3
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,510.03,372.83
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,469.9,344.74
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,429.55,315.65
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,319.0,235.7
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,225.65,167.89
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,155.97,115.92
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,84.09,61.01
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,73.97,53.47
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,63.79,45.67
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,54.11,38.14
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,44.43,30.47
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,35.24,23.05
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,26.05,16.52
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.84,9.37
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.64,2.17
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.82,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.37,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,14.47,3.51
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,29.55,17.95
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,44.94,31.11
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,63.93,47.1
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,82.85,62.86
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,104.17,80.13
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,125.92,97.46
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,219.62,172.62
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,315.7,248.0
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,451.28,354.08
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,601.08,467.22
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,650.83,501.12
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,700.44,533.81
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,742.98,560.97
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,788.26,589.63
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,827.61,613.52
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,865.22,635.96
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,898.44,655.54
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,929.43,673.52
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,955.18,688.66
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,978.18,702.02
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,995.8,710.9
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1010.39,717.91
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,1020.37,723.13
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1027.12,726.43
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1028.6,725.52
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1026.82,722.72
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,1019.31,717.5
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,1008.63,710.46
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,992.86,700.78
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,974.06,689.28
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,950.46,673.99
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,924.08,657.0
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,893.67,637.86
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,860.78,617.09
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,822.66,592.48
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,782.59,566.5
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,739.04,538.05
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,694.17,508.5
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,647.4,475.84
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,599.79,441.38
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,548.16,403.28
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,496.82,364.45
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,441.08,321.87
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,388.82,280.54
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,335.52,237.5
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,284.78,195.66
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,230.63,151.35
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,182.12,111.92
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,134.74,76.12
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,92.69,48.56
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,53.28,29.93
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,37.65,26.21
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,31.71,20.89
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,25.35,14.84
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.66,0.09
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,21.6,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,59.95,25.41
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,105.78,67.15
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,161.1,112.5
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,212.97,157.06
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,271.78,207.16
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,326.83,253.9
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,386.19,302.89
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,440.59,347.24
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,496.32,391.43
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,549.37,431.58
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,603.33,471.21
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,652.4,505.0
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,701.21,536.91
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,660.51,502.55
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,593.8,447.23
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,458.67,346.45
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,306.76,229.94
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,516.57,387.77
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,727.32,535.98
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,596.59,439.77
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,459.45,338.07
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,281.74,209.37
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,104.96,75.68
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,206.72,153.35
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,309.09,229.14
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,536.67,396.61
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,755.97,548.82
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,592.32,433.01
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,431.33,316.62
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,423.93,312.16
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,416.45,307.07
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,539.31,398.85
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,653.5,482.08
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,758.29,565.77
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,838.39,625.7
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,547.45,417.83
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,282.04,211.79
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,224.93,169.4
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,168.39,126.35
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,235.65,178.93
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,297.77,227.02
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,335.76,257.01
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,367.89,281.71
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,388.78,297.94
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,386.62,292.5
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,263.54,198.02
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,187.12,143.76
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,164.04,126.01
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,141.45,108.38
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,131.11,89.58
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,94.82,52.51
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,56.08,33.22
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,40.28,29.33
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,33.52,23.09
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,25.99,15.85
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.05,0.71
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,20.78,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,55.62,24.4
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,101.88,67.01
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,157.44,113.15
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,211.26,159.78
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,271.62,211.83
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,327.07,259.13
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,386.59,308.34
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,443.06,354.24
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,502.09,400.76
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,555.73,441.79
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,610.25,482.3
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,661.26,519.15
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,710.38,552.91
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,756.32,583.18
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,801.37,612.38
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,841.34,638.86
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,879.67,664.03
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,913.26,684.48
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,944.67,703.31
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,964.96,715.7
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,987.9,729.97
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,1005.52,739.56
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,1020.22,747.28
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,1029.38,752.63
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,1035.4,756.07
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,1036.76,755.4
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,1034.95,752.8
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,1027.51,747.85
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,1017.0,741.03
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,1003.43,732.32
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,986.75,721.64
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,963.39,706.62
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,937.28,689.8
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,907.47,670.5
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,875.08,649.4
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,838.02,626.04
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,798.94,601.07
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,756.53,572.53
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,712.43,542.53
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,665.35,507.9
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,617.36,471.79
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,564.26,431.26
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,512.52,390.61
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,459.06,348.06
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,406.3,304.79
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,352.2,258.83
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,299.29,212.98
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,245.67,166.97
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,195.0,124.01
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,142.07,81.7
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,95.76,49.43
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,52.79,28.62
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,34.97,24.76
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,30.28,20.44
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,25.27,15.46
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.19,0.57
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,24.25,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,67.43,28.81
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,117.34,75.95
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,177.73,126.38
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,233.14,175.0
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,295.65,229.02
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,353.33,277.74
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,414.29,327.12
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,450.89,357.07
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,483.47,382.69
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,535.89,421.33
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,588.69,458.7
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,663.31,511.55
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,740.18,562.18
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,785.53,590.3
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,829.42,617.28
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,869.16,641.85
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,906.95,664.9
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,939.67,683.76
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,969.93,700.95
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,995.21,715.65
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1017.56,728.55
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1034.31,736.55
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1047.89,742.67
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1056.74,747.43
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1062.23,750.27
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1062.32,748.45
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,1059.04,744.75
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1050.44,739.39
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1038.57,732.19
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,1022.08,722.24
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1002.54,710.49
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,978.55,695.38
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,951.7,678.54
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,919.62,657.7
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,885.19,635.37
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,846.99,612.45
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,806.76,587.97
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,762.64,559.96
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,717.33,530.82
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,669.24,497.14
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,620.32,461.88
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,566.36,422.2
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,514.34,382.79
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,432.07,321.07
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,366.13,271.15
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,318.18,233.23
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,272.63,196.45
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,229.33,161.49
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,189.01,129.22
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,146.98,96.62
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,107.71,68.6
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,71.7,47.86
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,51.67,39.0
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,40.73,29.22
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.21,18.59
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.64,2.01
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,22.3,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,61.49,25.71
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,109.41,70.79
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,167.21,118.71
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,221.33,165.75
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,282.64,218.42
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,339.75,266.56
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,401.34,316.58
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,457.66,360.94
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,515.25,404.62
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,570.66,445.29
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,627.05,485.28
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,677.59,518.74
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,727.79,549.99
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,770.63,575.32
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,815.89,601.61
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,855.14,624.42
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,892.48,645.55
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,925.87,662.41
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,957.02,677.47
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,982.18,687.53
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1004.45,695.45
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,1021.7,701.13
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1035.79,704.87
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1044.62,706.92
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1050.14,707.16
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,1049.81,703.97
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1046.15,699.11
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,1038.68,693.67
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,1027.97,686.61
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,1011.17,677.24
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,991.32,666.24
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,968.02,652.38
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,941.87,637.03
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,909.95,617.81
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,875.64,597.19
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,838.56,575.98
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,799.41,553.32
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,755.44,527.39
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,710.11,500.27
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,662.04,470.96
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,613.14,439.55
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,561.52,404.22
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,507.51,366.06
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,453.42,326.43
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,400.24,285.95
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,329.5,233.47
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,275.8,193.8
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,230.7,158.32
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,188.38,125.09
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,145.27,92.48
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,105.49,64.87
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,66.97,41.65
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,41.04,29.34
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,34.78,23.72
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.57,16.91
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,13.83,1.64
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.83,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,19.36,5.96
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,42.85,28.04
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,67.17,48.47
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,94.29,71.27
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,122.74,94.99
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,151.8,118.88
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,181.85,143.09
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,256.71,202.93
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,341.32,269.24
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,349.49,273.53
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,358.15,277.82
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,480.65,372.66
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,620.25,476.23
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,608.94,461.61
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,580.01,435.21
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,556.79,416.16
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,535.64,398.23
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,528.26,390.62
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,511.08,376.14
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,620.15,454.97
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,731.81,532.74
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,719.44,520.91
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,697.92,503.89
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,775.65,559.62
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,851.41,612.61
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,799.49,574.6
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,751.21,539.31
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,704.66,507.01
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,663.16,477.71
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,753.92,542.99
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,837.79,601.38
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,875.82,632.75
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,899.51,649.39
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,869.4,629.38
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,837.17,608.3
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,736.47,538.34
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,645.91,470.71
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,594.8,435.28
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,546.27,401.0
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,439.4,323.83
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,342.79,252.87
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,287.72,212.94
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,237.67,176.15
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,215.21,160.1
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,193.18,144.14
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,200.47,149.98
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,206.7,154.5
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,180.69,134.73
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,155.27,115.31
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,130.35,96.26
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,106.24,77.95
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,83.61,61.22
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,64.44,48.91
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,48.5,35.04
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,32.96,21.18
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.9,3.39
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
