Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,19.11,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,51.22,19.74
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,96.08,61.05
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,151.19,105.69
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,193.6,143.02
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,239.91,182.96
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,295.36,228.48
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,354.86,276.01
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,421.99,328.71
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,495.66,384.88
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,549.33,424.97
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,605.7,466.01
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,655.86,499.93
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,705.85,531.44
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,751.48,559.46
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,792.33,583.67
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,784.53,573.95
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,754.05,545.97
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,781.4,560.27
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,806.38,571.99
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,836.18,589.12
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,864.16,604.82
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,892.28,620.35
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,918.7,634.66
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,927.8,643.86
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,934.6,651.29
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,921.06,644.87
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,905.35,636.69
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,949.59,671.81
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,980.38,691.58
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,885.25,628.4
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,783.26,554.89
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,806.87,572.28
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,824.84,584.85
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,754.48,536.99
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,688.59,492.09
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,637.75,457.83
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,588.87,424.39
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,569.65,412.23
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,548.55,398.37
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,516.21,376.25
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,483.19,353.37
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,446.17,326.72
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,409.13,299.63
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,367.32,269.77
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,326.79,240.21
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,287.61,210.53
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,249.31,181.01
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,222.48,157.39
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,183.57,123.36
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,143.9,93.33
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,107.73,68.22
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,71.4,45.78
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,46.89,33.98
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,38.66,26.73
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,29.99,18.73
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.03,2.52
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,14.19,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,34.65,12.2
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,72.26,46.95
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,114.15,81.29
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,158.47,118.08
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,208.39,159.44
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,261.93,203.26
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,318.14,248.64
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,361.09,282.73
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,403.46,315.31
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,436.78,339.77
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,460.64,356.52
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,465.91,357.78
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,457.7,348.83
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,514.25,389.4
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,565.44,425.27
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,605.22,452.78
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,645.0,480.02
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,619.2,457.83
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,580.99,427.3
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,559.02,410.25
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,527.47,386.41
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,585.33,426.72
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,635.61,460.84
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,684.6,495.05
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,739.43,532.65
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,721.24,518.08
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,708.31,507.43
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,717.2,513.5
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,724.87,518.64
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,724.9,518.67
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,719.78,515.41
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,602.26,433.42
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,489.53,353.29
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,571.97,413.9
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,646.68,466.93
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,621.34,450.67
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,594.73,433.89
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,585.59,428.34
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,573.5,420.43
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,570.81,420.34
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,558.92,412.87
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,519.39,384.09
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,476.71,352.32
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,428.42,315.73
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,381.61,279.43
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,312.2,226.98
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,259.38,187.92
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,220.41,157.24
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,182.15,126.95
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,146.78,100.77
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,115.41,79.06
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,84.07,58.99
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,62.86,47.55
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,50.32,36.57
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,33.86,21.97
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,17.63,4.09
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.34
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,33.59,20.85
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,53.01,37.34
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,76.88,57.09
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,104.44,79.82
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,132.3,102.6
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,161.33,126.06
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,265.65,209.47
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,376.2,295.9
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,457.34,357.97
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,545.12,423.64
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,602.94,465.76
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,662.94,508.7
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,658.17,500.27
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,645.83,486.53
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,673.69,504.19
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,699.34,519.73
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,662.5,489.18
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,618.64,454.12
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,673.16,491.66
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,720.39,523.09
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,737.75,532.29
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,753.93,540.87
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,737.54,527.96
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,713.27,510.28
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,796.25,567.64
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,875.56,620.24
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,877.23,620.45
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,876.98,620.3
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,859.81,608.21
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,841.18,595.38
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,866.23,617.53
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,882.05,630.28
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,786.89,564.31
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,697.34,499.16
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,661.06,475.28
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,625.3,451.08
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,658.84,480.1
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,673.96,494.96
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,579.27,425.58
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,502.64,368.75
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,468.91,345.39
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,433.51,319.88
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,399.5,294.36
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,363.14,265.96
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,329.66,237.58
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,284.07,197.76
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,233.54,156.35
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,186.25,117.88
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,139.92,81.77
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,97.38,52.36
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,58.47,32.81
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,39.98,28.2
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,33.24,22.23
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,26.0,15.53
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.67,3.64
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,17.7,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,47.21,15.96
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,90.67,57.51
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,141.63,99.13
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,191.95,141.98
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,251.56,192.62
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,186.74,145.76
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,93.93,71.5
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,107.19,82.0
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,120.47,92.19
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,125.17,95.4
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,129.92,98.63
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,122.73,92.62
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,115.67,86.77
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,112.66,83.98
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,109.68,81.25
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,137.52,102.59
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,165.55,123.72
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,190.2,142.02
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,214.98,160.19
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,170.14,125.92
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,125.48,91.66
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,239.92,178.01
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,355.47,261.86
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,438.47,321.07
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,514.39,374.12
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,678.28,491.45
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,827.58,593.64
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,677.24,487.81
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,519.96,375.71
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,525.0,380.13
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,529.51,383.31
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,552.99,400.42
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,576.77,417.51
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,619.26,448.99
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,657.55,477.02
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,713.64,521.74
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,752.97,553.97
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,713.22,526.88
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,672.0,498.8
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,626.33,467.66
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,580.52,435.55
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,479.95,360.29
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,399.33,299.36
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,400.8,300.99
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,386.6,288.08
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,336.74,247.61
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,289.46,208.76
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,241.76,169.96
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,197.77,134.52
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,154.05,100.76
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,115.09,73.45
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,78.9,52.71
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,62.22,47.46
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,48.91,35.73
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,35.13,23.24
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,20.5,5.99
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,16.32,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,40.8,13.02
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,87.31,56.41
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,139.95,99.15
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,190.14,141.45
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,247.89,189.93
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,306.12,238.32
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,368.8,289.05
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,424.84,333.32
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,483.71,378.29
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,539.27,419.44
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,596.75,460.68
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,647.11,495.11
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,695.73,526.64
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,743.3,556.31
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,790.36,585.03
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,830.58,608.68
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,869.17,630.94
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,900.79,648.41
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,929.93,664.2
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,956.14,679.37
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,974.04,689.36
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,922.36,654.78
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,850.76,601.89
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,835.29,591.08
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,812.7,575.26
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,842.0,595.33
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,873.78,616.28
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,860.65,607.35
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,845.91,597.88
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,820.05,579.95
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,791.09,560.17
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,809.78,573.75
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,822.97,583.33
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,804.51,572.22
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,783.64,559.75
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,736.47,529.01
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,689.59,498.21
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,705.18,514.08
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,706.46,518.95
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,658.45,486.32
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,610.4,453.06
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,560.17,416.38
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,509.72,378.47
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,456.77,338.13
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,404.7,297.17
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,351.15,253.56
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,296.53,208.27
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,244.08,164.7
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,194.8,124.02
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,146.19,85.94
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,102.18,55.47
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,61.51,34.88
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,41.78,30.12
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,35.09,24.17
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,27.93,17.45
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.49,4.39
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,17.72,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,47.19,14.37
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,91.59,58.42
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,143.58,101.19
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,195.13,145.06
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,253.25,194.36
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,307.97,240.18
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,367.2,288.24
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,316.3,249.11
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,238.77,186.25
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,404.62,317.53
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,584.64,453.28
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,634.17,486.98
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,683.76,520.06
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,725.28,546.16
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,767.47,572.33
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,806.48,596.37
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,843.95,619.02
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,875.38,636.07
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,904.53,651.36
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,930.1,664.1
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,953.14,675.04
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,969.56,681.71
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,983.13,686.57
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,992.22,690.77
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,998.33,693.24
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,998.89,691.07
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,996.42,687.21
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,989.44,682.16
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,979.51,675.47
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,962.01,665.08
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,941.95,653.25
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,918.74,638.82
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,893.11,622.96
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,750.41,529.17
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,617.34,435.41
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,552.98,392.7
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,491.73,350.83
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,508.7,364.53
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,521.01,374.18
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,370.55,269.62
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,232.81,170.38
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,285.52,210.37
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,333.96,245.56
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,296.63,218.75
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,260.91,193.23
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,180.63,133.99
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,105.58,77.62
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,93.2,68.51
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,80.86,59.16
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,69.02,50.03
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,57.02,40.6
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,45.4,31.28
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,33.79,23.11
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,23.64,14.29
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,13.5,5.41
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,7.23,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.95,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.78,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,13.5,5.02
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,21.22,11.73
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,30.89,19.95
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,40.56,28.11
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,51.69,37.26
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,62.83,46.23
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,62.34,45.69
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,61.86,45.15
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,101.59,76.99
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,142.04,108.72
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,194.03,149.18
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,247.24,189.72
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,160.13,121.69
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,74.53,53.97
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,150.96,114.02
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,228.75,173.22
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,205.01,154.32
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,181.38,135.88
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,344.15,257.94
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,505.56,372.02
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,380.22,280.84
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,250.82,185.59
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,255.22,189.11
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,259.57,192.13
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,434.32,319.02
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,609.76,438.54
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,531.41,382.82
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,459.55,332.45
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,516.19,373.04
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,571.14,411.0
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,573.87,412.58
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,572.57,411.89
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,623.81,448.19
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,670.2,479.88
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,565.63,407.97
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,468.45,340.29
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,482.12,351.93
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,492.37,360.18
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,556.0,410.25
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,594.07,439.26
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,529.54,390.95
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,474.86,349.98
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,411.01,302.56
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,356.04,261.45
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,316.04,230.09
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,274.09,196.17
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,238.02,163.63
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,190.23,120.41
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,142.69,83.31
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,99.41,53.34
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,59.1,32.84
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,39.05,27.81
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,33.2,22.54
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,26.94,16.56
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.08,4.14
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,17.01,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,45.78,11.03
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,90.63,56.38
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,144.61,100.43
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,195.92,143.98
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,254.61,193.57
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,310.36,240.04
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,371.0,289.03
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,425.89,332.7
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,483.34,376.93
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,536.73,417.1
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,591.19,456.97
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,639.72,490.18
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,689.59,521.94
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,713.86,534.81
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,728.61,540.0
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,791.06,579.77
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,854.26,616.93
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,843.28,604.83
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,815.6,578.79
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,892.75,629.65
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,961.86,668.47
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,925.26,642.12
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,868.61,598.58
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,827.9,571.56
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,790.6,546.05
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,859.87,591.73
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,932.11,636.74
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,895.26,612.33
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,857.13,588.36
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,841.3,579.97
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,824.03,570.32
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,832.44,576.13
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,837.8,579.67
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,712.62,496.86
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,595.95,418.36
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,435.98,310.93
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,282.23,203.04
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,329.62,237.79
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,374.75,268.95
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,225.31,163.49
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,77.46,54.28
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,171.81,126.43
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,258.89,190.09
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,279.71,205.13
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,291.59,213.47
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,269.06,196.7
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,243.93,177.4
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,209.97,152.14
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,177.52,127.8
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,145.3,103.84
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,115.2,81.97
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,87.57,63.07
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,66.32,50.67
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,49.96,36.45
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,34.65,22.76
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,19.75,5.59
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,13.38,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,32.81,6.14
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,74.43,47.37
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,125.63,89.13
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,173.81,129.5
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,229.11,175.78
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,163.8,127.63
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,74.73,56.08
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,78.0,58.59
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,81.33,60.96
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,165.71,128.42
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,251.63,194.71
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,276.39,212.18
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,301.09,229.49
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,265.96,201.5
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,224.49,168.93
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,238.42,179.08
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,252.41,188.99
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,264.03,196.7
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,275.63,204.33
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,289.67,214.01
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,303.68,223.55
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,312.12,228.58
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,320.51,233.55
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,542.22,390.88
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,757.75,529.89
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,762.08,526.65
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,764.89,525.34
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,653.09,451.78
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,543.05,378.46
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,473.05,333.0
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,404.21,286.76
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,414.2,294.74
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,423.73,301.73
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,268.21,193.83
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,114.35,81.82
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,202.72,148.53
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,289.71,211.53
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,414.1,301.98
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,527.94,381.14
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,511.24,369.24
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,492.28,356.66
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,275.72,203.56
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,76.45,54.09
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,199.67,149.23
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,309.53,228.95
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,310.35,225.56
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,290.19,204.35
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,242.12,166.16
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,197.4,130.93
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,153.26,97.99
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,115.02,72.19
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,78.14,51.3
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.13,42.93
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,48.17,34.97
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,35.12,23.15
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,20.5,5.96
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,15.23,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,40.14,6.64
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,83.51,51.77
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,134.09,92.9
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,183.64,134.95
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,242.39,184.78
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,215.92,168.41
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,166.7,130.27
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,308.8,244.32
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,467.91,368.14
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,412.33,322.58
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,323.16,250.04
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,405.59,313.3
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,501.91,384.33
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,512.92,389.23
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,512.69,386.41
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,575.2,430.03
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,632.15,468.54
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,687.1,505.69
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,750.97,547.84
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,855.05,621.57
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,952.7,682.65
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,972.75,691.74
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,990.12,699.85
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,1000.71,705.16
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,1008.26,708.7
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,1011.22,708.7
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,1011.08,706.93
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,1005.34,702.68
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,996.54,696.71
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,982.32,686.72
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,965.2,675.1
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,942.43,660.86
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,916.99,645.03
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,888.8,627.5
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,858.04,608.33
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,741.53,530.72
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,637.09,455.25
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,677.94,489.92
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,699.28,508.98
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,653.0,476.45
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,604.3,442.06
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,553.8,405.56
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,503.22,368.0
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,399.54,291.67
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,324.74,237.21
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,287.33,209.31
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,250.39,181.04
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,196.41,142.33
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,152.44,111.94
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,128.2,93.85
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,104.91,76.43
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,75.06,49.88
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,39.07,27.28
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,33.22,22.11
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,26.97,16.23
