Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,8.62,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,19.49,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,63.38,35.87
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,109.55,74.2
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,97.28,70.4
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,67.86,49.93
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,87.32,65.81
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,106.74,81.22
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,169.97,131.28
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,240.42,185.78
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,386.61,299.22
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,549.95,420.41
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,599.4,454.34
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,649.25,488.64
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,695.71,518.92
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,739.83,546.79
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,724.04,531.32
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,690.27,502.23
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,789.62,572.82
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,885.27,632.41
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,911.58,647.03
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,935.38,660.79
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,954.52,670.32
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,970.86,678.16
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,980.8,684.22
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,987.71,688.58
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,990.05,690.27
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,989.31,690.22
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,859.12,605.61
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,713.04,501.99
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,738.23,521.3
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,756.8,534.87
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,703.68,498.76
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,649.94,462.41
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,604.59,432.27
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,560.58,402.54
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,600.21,432.67
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,632.33,456.63
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,612.77,444.52
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,590.15,430.35
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,598.65,440.46
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,589.89,437.01
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,539.9,400.32
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,490.31,363.14
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,438.83,323.94
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,388.31,284.24
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,266.81,194.72
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,190.65,142.24
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,166.68,124.43
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,143.26,106.72
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,120.42,89.44
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,98.53,72.79
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,81.11,59.63
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,62.65,47.33
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,45.31,32.3
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,27.76,16.74
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,55.18,31.12
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,100.29,68.47
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,151.03,109.97
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,207.09,156.24
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,259.97,199.7
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,318.87,246.91
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,373.11,290.31
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,433.76,337.47
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,487.94,378.15
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,544.35,419.39
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,595.32,455.58
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,646.9,491.29
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,694.01,521.79
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,740.97,550.57
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,737.51,544.86
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,721.37,529.42
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,804.28,587.2
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,886.25,638.02
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,912.91,653.15
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,937.15,667.13
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,956.78,677.21
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,973.7,685.61
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,983.81,690.76
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,990.94,694.17
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,993.49,695.34
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,992.99,694.77
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,986.97,690.42
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,977.95,684.36
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,960.63,672.36
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,945.59,661.96
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,924.01,648.41
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,899.84,633.31
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,870.45,615.37
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,838.81,595.94
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,737.98,527.91
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,646.55,461.5
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,673.57,485.94
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,682.96,496.71
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,548.35,399.86
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,440.17,320.24
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,437.02,319.5
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,427.89,313.08
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,366.51,268.18
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,314.77,230.33
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,309.31,222.81
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,284.85,197.32
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,234.39,156.43
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,187.49,118.86
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,141.7,84.38
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,101.27,57.49
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,63.71,38.67
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,46.36,33.34
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,37.7,25.71
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.59,17.18
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.36,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,20.74,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,65.45,35.28
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,114.89,76.79
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,164.62,117.97
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,224.86,167.91
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,279.31,212.81
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,339.26,260.59
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,394.87,304.78
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,453.65,350.07
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,507.41,389.65
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,562.77,429.13
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,613.04,464.17
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,661.95,496.88
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,708.6,525.35
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,754.64,552.77
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,794.62,577.18
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,833.09,600.29
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,866.68,619.17
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,893.04,633.28
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,919.14,648.51
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,942.68,662.1
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,961.48,671.95
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,977.46,680.13
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,987.53,686.15
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,994.53,690.44
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,996.92,692.04
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,996.2,691.87
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,885.47,620.74
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,762.53,533.52
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,864.35,608.69
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,947.32,662.12
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,926.05,648.78
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,902.13,634.68
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,872.57,616.93
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,840.77,597.66
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,805.53,575.69
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,768.41,552.33
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,727.02,526.2
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,683.89,498.1
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,637.83,466.86
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,591.13,434.34
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,516.43,379.22
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,454.87,333.15
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,411.39,301.2
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,367.13,267.54
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,291.73,211.81
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,233.92,170.64
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,201.24,146.07
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,169.44,121.89
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,138.31,98.32
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,108.74,76.59
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,81.75,58.31
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,61.83,46.41
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,46.04,32.71
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,29.8,18.16
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,16.17,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,18.82,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,61.84,32.87
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,109.04,73.29
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,157.74,113.66
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,214.86,161.14
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,268.19,205.63
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,329.64,255.34
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,384.48,298.17
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,442.61,341.9
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,496.75,381.55
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,552.69,421.19
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,575.32,434.59
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,587.33,440.15
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,664.99,493.49
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,743.23,542.98
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,783.17,567.67
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,821.69,591.6
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,862.51,616.13
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,897.89,636.92
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,923.66,652.35
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,946.78,666.22
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,912.24,643.33
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,856.73,600.85
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,931.62,654.91
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,995.21,693.17
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,995.75,692.51
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,993.11,690.64
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,986.84,686.68
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,977.51,680.98
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,959.97,670.31
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,939.81,658.14
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,918.33,644.68
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,894.27,629.64
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,865.29,611.52
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,831.66,590.44
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,744.32,533.05
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,665.65,477.37
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,657.5,474.16
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,643.58,466.14
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,602.06,438.41
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,559.06,409.17
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,425.67,312.91
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,317.11,233.35
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,265.5,196.67
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,217.06,161.55
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,228.61,170.23
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,230.22,170.21
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,197.7,145.31
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,166.28,121.22
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,136.27,98.49
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,107.91,77.51
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,81.5,59.03
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,61.78,46.75
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,47.73,34.32
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,30.35,18.62
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,15.72,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,19.11,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,62.6,32.24
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,111.63,74.68
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,159.77,114.87
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,218.08,163.55
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,147.15,112.82
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.87
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,60.89,44.51
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,76.43,56.86
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,80.29,59.61
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,84.17,62.37
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,80.29,58.93
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,76.43,55.54
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,200.32,151.83
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,326.87,245.05
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,203.43,152.08
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,80.37,57.35
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,290.05,217.55
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,512.76,375.12
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,615.24,445.87
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,728.8,522.09
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,678.34,483.99
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,632.59,450.13
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,630.54,448.37
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,627.62,445.72
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,600.16,426.52
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,566.05,403.03
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,416.87,300.63
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,266.44,193.64
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,439.94,319.14
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,610.57,434.67
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,698.52,497.0
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,778.12,553.11
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,742.4,528.84
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,705.99,505.09
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,657.74,472.23
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,611.6,440.55
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,617.73,447.79
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,615.46,448.42
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,545.93,399.63
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,483.08,355.29
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,372.39,275.92
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,274.24,204.14
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,150.2,111.95
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,25.12,14.52
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,40.58,27.09
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,56.06,39.6
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,49.27,34.36
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,42.5,29.07
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,36.21,24.03
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,29.92,18.93
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,23.64,13.78
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,17.36,9.24
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,12.05,4.55
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.37,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,19.03,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,63.03,31.13
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,114.37,75.52
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,165.36,117.79
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,224.27,166.57
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,279.93,212.74
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,341.28,262.09
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,397.23,305.89
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,456.32,350.45
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,511.89,390.84
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,569.28,431.07
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,619.22,464.73
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,670.75,497.59
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,718.13,526.14
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,765.02,553.77
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,806.06,575.4
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,841.01,592.61
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,877.2,611.13
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,911.62,628.2
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,938.36,641.41
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,962.4,653.02
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,981.11,662.58
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,996.81,670.51
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,1006.89,676.67
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,1013.75,681.18
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,1016.37,683.38
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,1015.71,683.85
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,1009.3,680.0
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,999.68,674.46
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,983.6,664.99
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,964.62,653.91
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,942.65,642.39
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,917.88,629.14
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,812.35,565.01
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,711.7,496.49
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,756.18,532.66
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,782.66,551.84
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,740.5,526.06
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,696.94,499.68
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,650.28,469.54
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,602.8,437.68
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,550.56,400.7
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,499.95,363.69
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,446.64,323.64
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,394.25,283.01
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,340.81,240.68
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,286.7,196.88
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,234.28,154.26
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,185.09,114.54
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,136.88,78.01
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,93.58,49.39
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,53.22,30.38
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,38.21,26.63
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,31.86,20.97
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,25.07,14.25
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.41,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,17.96,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,60.87,29.04
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,110.68,73.18
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,159.78,114.04
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,219.12,163.36
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,273.81,208.64
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,333.87,256.79
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,389.13,300.35
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,447.63,344.82
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,502.08,384.33
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,558.26,423.66
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,609.14,457.57
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,660.32,490.19
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,705.09,516.12
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,751.14,542.07
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,792.06,564.61
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,831.5,585.72
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,865.83,603.21
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,898.14,619.17
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,919.14,630.37
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,942.77,643.3
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,961.27,651.83
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,976.88,658.73
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,987.51,666.3
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,995.08,672.24
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,997.52,674.88
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,996.84,675.67
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,962.22,657.54
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,916.01,626.32
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,936.94,648.11
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,944.37,655.25
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,887.57,619.65
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,827.37,576.62
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,836.24,588.81
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,834.05,589.91
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,798.26,568.05
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,760.75,545.11
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,706.13,508.51
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,656.68,473.53
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,622.89,453.2
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,581.85,426.72
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,482.14,353.58
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,403.29,295.23
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,392.94,288.17
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,370.01,269.44
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,306.13,221.08
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,257.35,184.87
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,217.35,153.79
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,179.37,124.34
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,142.82,92.23
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,100.12,58.11
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,62.15,39.15
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,46.63,33.66
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,36.74,24.92
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.32,15.04
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.25,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,17.53,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,60.63,27.57
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,111.57,73.24
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,161.52,114.81
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,221.98,165.19
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,277.24,211.73
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,338.0,261.62
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,394.47,306.92
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,454.16,353.24
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,508.96,393.72
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,565.41,433.99
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,615.96,468.85
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,664.97,501.21
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,710.7,529.52
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,755.57,556.6
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,727.58,532.95
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,672.3,489.03
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,671.05,484.28
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,665.38,476.06
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,807.51,575.33
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,940.19,656.89
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,958.04,662.31
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,973.01,667.28
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,983.03,670.57
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,990.02,672.09
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,870.52,594.93
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,728.16,496.94
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,713.93,487.77
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,698.91,476.7
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,781.57,529.84
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,857.63,575.94
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,884.6,596.38
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,897.2,603.84
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,868.32,586.21
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,837.25,567.93
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,802.56,549.84
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,764.26,529.29
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,722.56,505.24
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,679.82,479.28
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,633.42,448.99
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,586.45,417.51
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,536.58,383.59
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,485.25,347.59
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,433.41,310.28
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,382.75,272.49
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,326.44,229.45
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,275.53,189.89
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,228.15,152.84
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,184.87,119.3
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,140.88,86.95
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,102.28,61.7
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,65.73,42.8
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,49.87,36.19
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,38.83,26.5
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.88,16.83
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.82,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,14.84,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,56.78,24.44
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,107.26,70.44
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,156.83,111.78
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,217.11,162.13
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,273.39,209.48
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,335.76,260.56
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,392.44,305.67
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,452.51,351.81
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,508.17,393.13
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,565.75,434.46
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,618.32,471.03
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,669.61,505.08
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,717.32,534.75
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,764.44,563.33
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,806.21,588.9
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,846.44,613.11
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,881.67,633.01
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,909.63,648.07
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,936.32,663.62
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,960.4,677.5
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,979.79,687.1
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,996.21,694.91
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,1007.05,700.14
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,1014.73,703.56
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,1016.22,702.6
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,1014.5,699.87
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,879.53,613.9
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,732.88,511.42
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,766.12,536.58
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,798.99,559.66
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,869.0,611.66
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,922.23,645.65
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,892.12,626.77
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,859.63,607.16
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,823.49,585.1
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,785.31,561.56
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,743.16,535.6
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,699.62,508.23
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,651.18,475.99
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,602.57,442.65
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,551.33,405.76
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,500.11,367.74
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,383.72,282.26
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,302.02,222.97
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,306.41,222.13
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,286.82,198.66
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,233.91,155.11
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,184.37,114.87
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,136.04,78.17
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,92.72,49.71
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,52.46,31.3
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,39.49,27.79
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,32.23,21.3
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,23.95,13.08
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.08,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,14.72,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,56.18,22.41
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,106.98,69.61
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,157.29,111.49
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,218.24,161.91
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,274.08,207.58
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,335.64,255.76
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,391.89,299.45
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,451.42,343.94
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,506.63,383.35
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,563.45,422.43
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,615.37,457.06
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,665.84,489.37
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,712.33,517.76
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,757.96,545.11
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,512.94,377.18
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,216.07,157.36
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,514.1,377.83
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,814.88,575.2
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,729.56,511.99
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,635.58,446.38
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,652.83,457.52
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,669.22,466.91
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,532.4,375.14
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,387.59,275.39
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,614.7,434.41
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,826.36,569.89
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,912.79,626.97
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,985.5,670.93
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,973.18,663.65
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,953.48,653.09
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,931.26,640.24
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,906.42,625.82
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,806.39,562.35
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,708.95,494.99
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,660.58,463.84
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,614.39,433.21
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,609.46,432.77
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,598.14,427.34
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,602.83,434.45
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,592.84,430.35
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,541.74,393.97
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,489.4,356.01
