Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,833.73,592.6
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,799.82,572.95
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,761.1,550.42
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,720.55,526.28
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,676.78,498.17
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,631.16,466.8
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,582.24,431.91
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,532.88,395.74
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,480.32,356.39
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,428.44,316.3
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,372.03,272.05
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,319.05,229.09
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,265.36,184.44
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,214.49,141.85
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,163.41,100.82
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,117.2,66.37
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,73.18,39.28
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,39.01,27.42
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,31.92,21.05
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,24.31,13.44
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.09,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,38.13,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,91.76,56.93
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,151.0,107.31
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,209.55,156.85
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,275.96,212.52
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,321.09,250.79
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,362.69,284.7
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,436.82,342.67
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,515.91,402.65
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,567.82,440.03
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,621.89,477.74
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,580.45,441.67
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,512.32,386.15
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,590.42,443.67
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,682.8,508.56
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,688.32,508.06
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,681.4,499.89
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,734.54,536.91
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,780.73,568.63
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,870.64,632.31
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,950.26,681.91
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,960.14,687.77
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,966.75,692.28
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,969.02,693.16
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,967.94,692.0
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,960.61,687.56
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,949.97,681.14
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,855.36,619.41
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,751.34,542.96
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,764.86,554.35
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,771.04,560.07
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,794.07,581.82
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,800.04,587.15
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,677.33,500.26
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,566.94,416.62
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,611.66,455.04
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,632.04,473.84
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,516.45,387.03
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,424.29,317.0
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,311.36,233.39
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,213.79,160.19
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,211.46,159.08
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,208.38,156.83
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,182.06,136.51
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,156.07,116.29
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,130.58,96.65
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,105.93,77.65
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,74.22,46.81
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,31.36,20.93
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,26.2,16.23
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,20.69,10.32
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,13.27,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.37,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,49.09,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,115.79,71.52
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,185.11,132.49
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,245.72,185.5
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,314.5,244.27
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,374.64,295.52
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,440.44,349.42
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,500.44,396.31
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,562.34,442.82
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,617.12,482.55
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,668.32,517.15
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,718.56,549.27
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,767.9,579.9
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,767.01,576.25
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,746.71,558.7
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,832.67,615.36
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,921.43,669.87
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,949.4,685.21
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,974.34,699.15
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,993.57,708.06
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,1009.45,714.9
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,1019.98,720.61
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1026.92,724.27
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,1027.19,723.98
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,1023.83,721.65
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1016.44,716.3
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1005.45,708.89
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,988.12,697.01
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,967.41,683.2
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,941.98,667.24
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,913.43,649.39
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,880.14,629.16
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,844.12,607.08
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,803.6,581.39
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,760.89,554.1
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,714.33,524.45
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,666.17,492.02
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,614.38,455.45
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,561.75,417.19
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,506.55,375.67
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,451.42,332.8
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,393.76,287.08
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,334.62,238.83
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,276.7,190.13
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,221.43,143.32
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,166.29,98.5
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,115.64,60.86
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,64.23,30.45
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,30.76,20.63
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,25.55,15.83
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,20.0,9.57
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,45.2,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,110.81,67.62
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,178.93,128.15
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,239.32,181.27
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,307.85,240.21
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,368.37,290.95
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,431.75,341.79
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,490.56,386.17
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,551.16,429.64
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,605.87,469.17
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,660.78,506.76
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,710.05,537.45
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,754.09,563.87
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,796.71,589.75
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,837.56,613.9
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,872.89,633.33
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,905.75,650.88
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,807.24,583.12
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,673.41,484.95
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,755.47,541.59
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,847.3,600.22
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,855.46,602.68
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,861.27,604.69
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,834.36,584.36
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,805.48,563.27
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,815.87,569.89
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,824.01,574.63
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,773.27,540.94
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,728.09,510.95
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,780.03,547.85
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,820.84,575.85
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,566.63,406.11
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,328.5,237.15
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,401.18,291.32
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,469.68,339.08
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,485.22,350.96
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,494.57,358.6
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,535.72,391.5
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,551.25,403.98
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,428.73,314.98
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,337.23,248.62
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,210.48,156.02
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,98.22,72.12
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,173.67,121.95
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,216.78,140.0
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,160.29,94.95
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,110.99,59.15
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,64.4,32.76
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,35.38,24.4
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,28.55,18.17
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,21.23,9.93
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,28.57,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,89.66,54.05
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,151.95,108.75
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,211.03,158.97
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,278.14,214.94
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,298.97,234.42
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,314.15,247.52
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,386.76,304.45
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,470.94,368.24
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,547.79,424.62
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,630.62,483.26
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,679.14,514.51
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,724.66,542.47
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,768.18,569.04
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,810.27,594.05
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,788.37,575.42
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,748.96,542.48
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,741.4,534.22
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,721.59,517.79
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,723.85,516.37
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,723.95,513.34
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,697.46,493.56
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,661.25,467.86
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,700.78,493.07
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,731.22,511.31
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,703.26,491.4
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,668.88,468.11
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,683.19,477.82
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,689.85,482.13
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,666.52,466.42
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,642.77,450.77
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,574.81,405.78
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,513.22,364.56
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,569.8,407.72
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,614.46,440.74
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,583.97,420.41
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,551.17,398.89
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,508.55,370.87
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,466.23,342.21
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,384.45,283.59
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,315.69,233.97
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,280.63,208.18
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,246.63,182.52
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,211.17,155.42
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,176.7,128.71
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,155.07,106.0
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,115.95,70.36
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,74.01,45.49
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,48.01,35.14
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,35.67,24.09
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.67,10.31
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,14.25,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,20.13,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,76.28,44.78
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,132.15,94.23
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,186.96,140.39
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,250.33,193.06
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,307.55,240.58
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,372.65,292.88
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,429.63,336.87
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,489.38,381.44
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,543.29,420.24
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,598.25,458.42
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,646.39,489.46
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,694.25,518.62
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,736.79,543.31
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,778.17,566.43
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,820.09,589.07
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,859.38,609.17
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,886.97,622.5
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,911.88,633.87
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,929.44,640.14
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,943.82,644.47
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,953.22,648.22
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,959.41,650.21
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,959.66,647.56
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,956.6,643.2
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,948.61,638.47
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,937.44,632.06
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,918.59,619.98
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,901.06,608.88
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,876.58,594.92
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,849.44,579.43
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,762.08,525.22
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,679.97,470.13
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,633.72,440.54
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,591.25,412.57
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,569.12,399.64
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,543.54,383.72
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,489.56,347.91
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,439.55,314.29
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,432.3,309.79
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,407.66,290.48
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,354.3,250.26
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,303.06,210.61
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,250.26,168.85
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,201.17,129.89
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,151.84,92.58
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,107.9,62.11
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,66.7,39.08
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,43.34,30.43
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.52,20.87
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.11,8.01
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,27.65,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,87.72,49.01
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,151.13,105.37
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,209.94,155.23
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,277.89,211.97
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,337.58,261.2
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,402.05,312.44
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,460.53,357.56
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,521.6,403.04
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,573.95,441.23
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,628.48,479.8
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,677.7,511.32
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,726.31,541.77
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,768.61,568.35
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,804.56,590.27
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,837.2,608.5
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,867.08,624.63
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,894.73,640.4
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,919.68,654.29
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,938.02,663.03
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,953.24,669.84
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,963.67,674.58
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,970.83,677.37
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,971.28,675.29
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,968.4,671.33
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,879.84,615.04
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,775.63,541.96
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,852.71,597.11
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,907.61,630.45
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,883.62,614.83
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,859.79,600.13
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,744.6,524.37
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,636.39,448.05
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,683.67,486.76
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,710.54,509.62
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,553.65,398.99
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,420.76,302.7
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,483.71,351.36
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,517.23,375.32
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,463.24,335.0
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,410.55,295.06
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,356.35,253.4
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,304.25,212.19
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,250.35,168.98
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,200.67,129.25
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,151.39,91.99
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,107.42,61.77
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,65.92,39.06
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,44.32,31.06
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,32.67,20.76
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.38,6.25
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,18.34,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,73.29,39.89
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,130.23,91.16
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,185.43,137.55
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,248.96,190.36
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,306.75,237.45
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,369.82,287.04
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,428.81,331.66
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,487.71,374.53
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,541.49,413.18
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,596.36,451.49
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,643.9,482.81
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,690.88,512.9
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,732.78,539.31
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,773.54,564.49
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,806.36,583.33
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,836.74,600.43
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,864.36,616.4
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,889.62,630.77
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,905.39,638.36
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,918.14,644.18
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,928.22,649.2
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,935.38,652.49
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,902.38,628.9
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,865.19,600.39
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,701.23,491.34
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,534.02,376.17
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,656.11,463.66
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,763.94,537.34
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,757.26,534.04
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,747.95,529.99
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,729.03,518.83
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,707.62,505.92
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,663.45,476.64
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,619.46,447.2
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,555.35,402.68
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,497.98,362.22
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,392.97,287.85
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,300.28,220.89
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,155.44,114.32
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.59,3.5
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,80.06,57.55
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,145.61,108.74
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,126.61,94.27
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,107.93,80.05
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,89.44,65.96
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,71.1,51.63
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,54.25,38.06
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,37.63,25.88
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,23.65,13.62
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.64,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,22.47,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,80.24,42.21
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,144.74,101.7
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,204.58,152.98
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,273.99,211.72
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,334.63,262.9
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,400.31,316.46
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,460.02,363.19
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,522.58,410.38
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,575.57,449.56
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,631.07,489.35
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,681.37,521.86
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,731.16,553.09
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,774.33,579.91
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,815.93,605.27
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,846.7,623.02
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,880.02,642.37
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,908.12,659.4
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,933.43,674.62
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,952.39,684.4
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,968.18,692.21
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,977.7,697.51
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,983.85,700.85
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,984.68,699.54
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,982.07,696.24
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,974.04,690.64
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,962.62,683.07
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,945.11,672.19
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,924.44,659.4
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,899.32,643.81
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,871.31,626.37
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,837.67,605.21
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,801.65,582.39
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,761.7,556.79
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,719.83,529.67
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,673.38,498.22
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,625.41,464.06
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,551.4,410.24
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,486.85,362.41
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,454.23,337.28
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,414.57,305.01
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,358.83,260.18
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,302.75,214.13
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,246.68,167.49
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,194.46,124.3
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,142.98,84.4
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,97.11,52.84
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,54.63,31.37
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,37.9,26.3
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,27.6,16.86
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.24,1.01
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.81,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,68.01,34.14
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,132.73,93.19
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,188.11,140.7
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,254.02,196.41
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,312.95,245.92
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,377.62,298.56
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,372.18,293.73
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,347.33,272.41
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,478.08,374.48
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,623.42,482.98
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,673.33,515.86
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,722.91,548.03
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,765.7,574.64
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,806.93,599.77
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,838.28,617.92
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,872.55,637.91
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,899.02,653.43
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,922.68,667.12
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,941.89,677.05
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,957.97,685.04
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,966.92,689.96
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,972.51,692.93
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,801.87,577.92
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,608.6,436.8
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,608.81,438.18
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,608.24,437.83
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,533.76,384.9
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,455.97,329.4
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,342.96,249.74
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,230.19,167.96
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,452.35,334.0
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,651.81,473.64
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,603.53,438.51
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,557.25,406.16
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,450.26,329.92
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,353.82,259.88
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,331.53,245.01
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,309.01,229.4
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,255.84,190.38
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,207.68,154.82
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,214.37,160.06
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,215.24,159.9
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,183.94,135.54
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,153.43,111.73
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,123.15,88.69
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,94.32,67.06
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,68.06,48.19
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,48.4,34.85
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,33.96,21.7
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.22,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.85,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,64.6,30.3
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,128.6,89.93
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,184.5,137.47
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,251.37,193.33
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,310.6,242.4
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,375.08,293.96
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,433.12,338.97
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,493.93,384.46
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,548.05,424.12
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,603.14,463.32
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,652.08,497.23
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,700.61,528.97
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,740.59,554.56
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,781.81,580.7
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,816.36,601.14
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,848.73,619.94
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,876.18,634.95
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,901.04,648.15
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,919.02,656.87
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,933.97,663.69
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,943.61,668.07
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,950.09,670.54
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,950.09,669.59
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,946.85,666.79
