Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,938.81,661.14
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,927.62,653.68
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,911.04,641.66
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,895.95,630.77
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,871.09,615.07
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,843.48,597.75
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,757.97,541.68
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,675.09,482.63
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,627.12,450.23
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,580.17,417.87
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,601.66,436.77
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,603.6,440.51
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,542.28,396.64
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,487.07,356.66
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,443.71,324.19
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,395.2,286.34
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,340.54,243.4
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,287.95,200.94
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,233.83,156.68
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,183.44,115.76
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,133.68,78.18
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,89.87,49.12
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,49.53,29.73
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,36.1,24.46
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.37,14.54
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.07,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,57.4,23.87
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,126.18,86.9
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,182.76,134.06
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,250.69,189.51
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,309.96,238.15
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,374.47,289.48
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,432.55,333.89
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,493.5,378.87
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,547.75,417.46
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,602.96,455.45
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,651.61,487.57
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,699.92,517.52
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,740.21,540.96
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,781.57,564.62
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,818.97,585.19
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,854.63,604.29
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,881.59,620.39
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,905.86,634.94
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,917.99,640.77
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,932.64,648.36
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,833.98,584.62
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,714.77,501.0
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,838.25,590.74
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,945.28,659.63
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,863.98,606.62
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,767.04,538.86
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,714.44,503.15
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,662.8,467.22
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,625.37,442.69
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,593.12,421.18
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,605.39,431.19
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,610.36,435.93
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,660.46,476.32
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,689.31,500.94
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,643.5,469.09
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,596.92,436.58
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,547.51,401.84
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,496.59,364.99
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,440.88,323.06
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,387.65,281.87
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,335.02,240.29
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,283.56,198.49
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,230.34,155.18
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,181.22,115.56
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,132.8,79.29
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,90.3,51.37
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,50.65,32.04
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,37.87,25.85
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,29.67,17.63
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,20.17,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,53.86,20.25
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,117.3,81.3
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,172.0,127.75
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,235.46,180.97
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,293.19,229.11
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,356.46,280.23
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,417.03,327.02
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,478.41,372.69
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,532.52,411.32
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,587.8,449.41
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,638.4,483.24
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,689.18,515.82
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,731.97,543.23
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,773.57,569.54
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,810.49,591.25
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,849.31,613.94
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,876.42,628.26
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,900.88,640.85
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,849.67,604.74
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,783.19,554.22
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,749.85,530.31
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,721.7,509.22
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,764.87,539.53
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,812.72,571.66
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,807.83,569.51
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,800.27,566.2
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,411.8,303.55
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,27.12,15.12
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,107.79,77.03
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,188.54,137.61
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,113.35,81.28
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,38.72,24.36
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,204.52,151.26
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,365.81,269.36
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,337.1,248.33
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,308.99,228.43
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,251.51,186.86
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,196.96,146.75
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,114.72,84.37
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,31.88,19.74
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,133.38,98.86
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,220.74,164.04
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,186.02,136.86
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,152.89,111.14
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,120.91,86.66
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,91.16,64.55
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,63.69,48.22
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,45.08,31.99
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,29.61,17.34
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,10.12,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,20.26,10.54
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,33.8,22.22
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,47.43,33.88
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,64.46,48.21
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,81.46,62.3
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,91.14,70.16
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,100.88,77.93
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,118.88,92.33
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,136.87,106.55
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,138.96,107.87
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,141.16,109.3
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,150.41,116.39
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,159.69,123.5
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,175.28,135.42
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,190.98,147.34
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,208.83,161.13
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,226.72,174.9
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,226.11,174.21
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,225.49,173.59
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,201.97,155.09
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,178.6,136.7
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,193.3,147.93
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,207.92,159.0
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,219.99,168.32
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,231.95,177.56
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,197.79,151.03
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,163.92,124.62
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,182.58,139.62
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,201.08,154.48
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,192.03,147.49
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,183.05,140.59
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,143.14,109.24
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,103.61,77.91
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,103.58,78.08
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,103.54,78.23
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,113.57,86.66
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,123.51,95.08
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,88.05,66.61
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,52.19,37.47
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,48.8,34.82
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,45.4,32.14
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,39.59,27.43
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,33.79,22.66
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,27.5,17.46
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,12.18
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.91,8.25
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.6,3.43
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,63.36,17.5
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,143.57,99.39
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,203.15,152.39
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,272.47,212.76
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,333.24,265.78
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,399.11,321.31
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,456.15,368.33
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,517.3,416.97
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,571.63,458.56
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,626.46,499.1
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,675.14,531.28
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,722.9,561.99
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,760.84,587.03
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,801.45,613.71
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,837.06,635.29
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,870.46,655.04
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,897.55,671.56
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,921.74,686.07
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,834.78,623.26
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,717.08,531.8
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,718.16,532.06
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,717.64,530.54
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,683.41,503.86
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,641.08,471.91
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,485.87,360.74
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,321.71,239.43
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,336.05,250.61
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,354.97,264.57
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,510.52,382.34
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,656.19,488.1
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,571.1,425.5
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,494.43,369.26
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,539.56,405.15
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,572.89,431.13
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,432.2,326.8
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,306.49,231.67
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,355.74,271.27
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,392.44,299.46
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,199.03,152.11
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,20.28,10.82
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,133.92,100.83
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,230.38,173.15
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,192.15,141.64
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,155.4,111.81
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,123.86,80.62
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,78.24,42.76
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,38.93,27.83
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,33.31,22.5
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,22.96,11.47
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.73,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,57.41,11.43
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,131.27,90.53
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,191.09,142.77
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,261.11,202.62
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,322.58,255.05
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,389.47,310.09
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,448.43,356.62
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,509.97,403.29
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,564.94,444.16
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,618.72,482.97
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,667.69,516.25
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,715.91,547.72
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,759.03,574.71
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,800.62,600.23
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,836.6,622.01
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,870.39,642.17
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,892.01,654.51
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,916.09,668.55
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,934.26,677.89
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,949.29,685.29
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,958.71,690.55
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,964.77,693.84
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,965.38,692.45
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,962.58,689.07
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,954.05,683.59
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,942.17,676.14
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,858.18,620.93
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,767.98,554.98
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,546.72,401.47
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,329.9,242.61
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,577.05,432.09
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,780.41,574.17
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,740.06,546.78
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,697.8,519.93
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,556.83,416.46
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,438.26,327.09
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,364.04,273.08
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,297.14,223.52
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,360.26,271.15
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,390.01,288.2
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,333.67,241.68
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,277.34,194.63
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,221.44,147.87
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,169.36,104.96
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,118.15,66.35
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,73.17,38.28
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,35.15,24.45
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,29.77,19.35
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,19.52,8.19
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,60.4,7.06
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,138.3,95.16
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,199.88,149.64
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,271.73,211.32
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,333.62,264.0
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,400.77,318.79
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,460.64,365.92
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,521.35,411.75
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,576.9,452.96
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,633.02,493.26
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,683.53,525.87
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,733.39,557.06
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,776.54,583.26
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,813.22,604.6
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,848.87,625.43
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,882.17,644.46
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,909.84,660.41
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,934.57,674.41
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,952.78,682.88
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,967.71,689.33
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,976.82,693.56
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,982.44,695.77
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,982.15,693.07
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,978.32,688.37
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,970.01,681.67
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,958.21,672.96
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,938.55,659.01
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,915.84,643.39
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,888.95,625.79
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,859.18,606.46
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,824.86,584.29
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,788.03,560.52
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,746.8,533.87
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,703.67,505.89
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,656.44,473.84
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,607.41,439.8
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,555.12,402.6
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,502.52,364.1
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,446.89,322.32
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,391.97,279.76
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,334.35,234.63
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,276.84,188.47
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,220.85,143.01
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,168.69,101.32
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,116.84,63.82
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,71.42,36.79
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,35.03,23.96
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,29.16,18.46
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,19.34,6.93
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.81,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,62.09,0.65
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,143.81,97.54
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,205.47,152.51
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,277.03,213.91
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,339.22,267.31
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,406.64,322.92
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,466.07,369.68
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,525.83,414.67
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,582.3,456.36
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,639.32,497.07
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,688.74,529.74
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,737.22,560.87
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,780.38,586.96
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,816.98,607.96
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,852.43,627.73
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,885.42,645.4
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,912.96,658.63
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,937.56,669.56
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,955.65,676.64
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,970.45,681.53
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,979.97,685.17
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,985.99,686.74
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,985.53,683.05
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,981.52,677.36
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,972.63,672.8
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,960.25,666.24
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,941.56,656.64
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,919.6,644.97
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,892.82,629.54
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,863.09,612.18
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,828.37,590.29
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,791.11,566.66
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,749.33,542.06
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,705.61,515.72
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,657.28,482.83
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,607.75,448.0
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,554.12,408.98
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,500.75,368.95
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,443.99,325.23
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,388.19,280.9
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,330.67,234.41
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,275.36,188.69
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,216.68,140.59
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,164.15,98.32
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,112.44,60.74
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,67.29,34.29
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,33.98,22.98
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,28.53,17.83
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.15,4.85
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,49.53,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,113.24,75.87
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,171.76,126.34
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,242.36,185.45
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,303.11,236.68
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,369.48,290.84
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,429.9,338.1
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,493.78,386.08
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,548.38,425.26
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,603.95,463.63
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,654.39,497.11
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,702.49,526.7
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,745.66,552.26
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,787.37,576.11
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,824.07,595.97
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,858.87,614.03
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,880.93,626.6
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,905.52,640.92
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,924.12,650.14
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,939.66,657.54
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,948.81,663.08
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,954.62,666.75
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,955.51,666.18
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,952.98,663.67
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,943.78,657.94
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,931.24,650.32
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,868.18,611.7
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,797.94,563.31
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,604.0,431.87
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,418.09,299.85
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,522.0,377.08
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,614.37,442.61
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,660.92,478.77
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,683.77,498.04
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,637.09,465.31
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,589.2,431.45
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,537.34,394.43
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,485.29,356.06
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,430.59,314.01
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,376.66,271.26
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,318.58,224.75
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,264.42,180.26
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,209.46,135.34
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,158.54,94.71
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,108.3,58.67
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,64.7,33.72
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,34.3,23.09
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,27.9,17.09
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,13.59,0.79
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,52.55,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,123.01,81.36
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,181.6,132.7
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,250.4,190.46
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,311.09,241.31
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,377.3,294.54
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,436.09,339.48
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,497.54,384.17
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,551.95,422.71
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,605.16,459.07
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,653.71,489.3
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,701.66,517.36
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,744.22,543.23
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,785.25,567.75
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,822.43,590.03
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,852.66,607.71
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,879.36,624.39
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,903.23,639.35
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,920.17,648.71
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,933.84,656.13
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,942.86,661.03
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,948.55,664.02
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,946.46,662.88
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,940.98,659.82
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,932.27,654.36
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,920.26,646.97
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,899.01,633.07
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,875.03,617.55
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,852.33,603.7
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,823.33,585.8
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,787.79,563.99
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,750.44,540.8
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,709.45,515.7
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,666.9,487.71
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,619.13,454.24
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,570.4,419.35
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,519.47,382.78
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,468.73,345.21
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,413.99,303.1
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,361.49,261.66
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,307.04,218.24
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,255.45,176.34
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,202.8,134.31
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,155.2,97.41
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,108.92,64.65
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,69.38,41.46
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,41.45,28.98
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,30.1,18.69
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.17,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,42.6,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,97.63,63.94
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,151.24,110.44
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,214.06,162.82
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,271.21,210.32
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,338.07,264.09
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,404.92,315.51
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,476.71,368.55
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,530.8,406.26
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,585.99,443.24
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,600.61,449.23
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,603.98,447.41
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,685.28,503.62
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,765.03,554.15
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,688.42,496.89
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,588.39,421.99
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,603.53,432.16
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,608.18,434.52
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,713.43,507.02
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,820.53,577.54
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,810.15,568.45
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,797.2,558.99
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,864.21,605.59
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,922.14,640.75
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,912.99,634.41
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,900.73,626.99
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,882.07,616.28
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,860.64,603.89
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,834.93,587.75
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,806.72,570.07
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,773.38,549.58
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,737.94,527.61
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,697.83,501.12
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,656.15,472.85
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,610.07,441.41
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,563.26,408.7
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,513.01,373.21
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,463.06,336.84
