Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,409.6,296.42
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,357.51,255.89
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,303.67,213.5
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,252.76,172.66
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,200.43,131.26
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,152.5,94.36
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,106.27,62.24
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,67.01,39.97
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.24,28.6
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.27,18.52
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.27,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,37.32,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,90.97,59.0
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,145.75,106.37
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,210.04,159.72
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,267.9,207.69
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,331.76,259.01
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,388.58,302.96
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,448.76,347.81
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,506.29,388.71
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,562.52,427.2
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,611.75,459.79
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,660.95,491.42
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,703.3,518.14
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,744.63,542.89
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,785.51,566.29
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,822.42,586.72
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,849.54,603.72
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,874.11,619.23
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,891.12,629.32
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,905.11,637.58
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,914.77,643.46
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,921.3,647.54
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,810.17,574.19
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,689.72,488.84
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,491.57,354.02
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,293.05,211.62
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,484.47,351.82
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,663.08,475.05
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,514.94,371.19
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,374.33,270.63
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,401.04,291.1
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,425.6,309.25
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,463.83,338.16
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,492.91,360.05
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,447.04,327.45
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,403.28,296.31
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,269.15,199.07
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,145.32,106.6
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,205.53,152.66
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,255.56,189.23
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,205.61,152.05
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,160.22,118.65
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,164.61,116.84
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,152.91,101.03
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,111.5,72.06
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,74.6,49.4
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,48.85,34.86
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,31.97,19.55
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.42,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,37.32,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,102.32,65.52
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,158.34,115.26
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,225.02,171.19
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,241.32,188.18
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,242.35,190.91
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,349.71,277.16
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,472.02,372.71
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,460.45,361.02
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,430.02,334.69
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,529.07,409.38
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,633.6,484.84
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,655.06,496.0
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,676.37,507.09
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,661.0,490.88
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,630.19,464.49
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,659.21,483.28
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,687.18,500.63
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,639.9,463.97
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,580.48,419.67
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,573.64,414.28
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,565.94,407.97
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,566.91,408.39
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,567.23,408.35
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,607.75,436.87
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,646.3,463.33
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,526.25,379.1
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,404.62,292.53
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,486.6,352.14
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,558.6,401.95
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,598.13,430.78
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,628.58,453.08
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,567.32,410.93
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,512.5,373.28
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,554.26,406.49
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,571.93,420.17
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,520.2,381.72
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,468.43,342.82
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,382.87,279.3
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,315.0,229.09
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,289.48,205.95
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,249.0,168.55
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,194.81,124.22
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,144.56,84.62
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,95.47,50.95
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,53.75,29.57
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,32.88,21.75
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,25.38,14.16
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,12.6,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,35.89,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,99.13,63.25
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,156.05,114.76
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,223.75,172.37
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,284.26,224.12
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,353.5,281.5
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,270.13,215.65
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,152.77,118.87
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,102.48,78.11
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,55.09,39.31
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,261.75,206.33
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,485.0,374.66
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,624.97,478.63
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,774.45,582.6
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,809.03,602.08
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,844.88,623.04
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,810.43,596.54
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,760.02,556.02
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,794.09,577.51
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,826.61,596.93
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,796.86,574.2
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,764.0,549.95
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,675.6,486.41
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,586.34,421.69
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,683.17,491.77
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,774.31,554.62
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,767.23,549.55
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,757.86,543.89
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,787.83,567.89
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,805.49,581.43
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,661.16,480.89
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,526.39,383.12
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,490.49,359.78
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,455.33,335.94
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,378.45,280.62
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,306.7,228.24
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,286.27,214.25
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,265.57,199.57
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,239.37,180.11
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,213.77,160.91
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,187.07,140.83
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,160.93,120.9
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,134.29,100.24
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,108.73,80.33
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,84.45,61.74
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,63.71,45.64
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,44.07,31.17
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,24.82,13.44
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.78,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,31.47,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,88.31,55.14
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,146.07,106.72
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,214.91,164.32
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,166.93,130.26
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,91.89,70.1
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,276.06,219.74
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,470.34,369.24
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,526.14,409.06
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,583.26,449.33
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,635.09,483.99
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,687.23,517.38
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,730.84,544.13
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,773.19,569.6
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,713.84,524.67
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,636.08,465.44
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,770.01,560.29
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,896.1,639.54
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,804.25,575.32
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,695.02,496.0
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,828.15,590.94
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,942.55,662.72
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,943.56,661.06
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,941.18,658.75
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,931.5,652.73
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,918.51,644.84
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,902.52,635.2
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,883.15,623.55
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,856.04,607.06
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,826.1,588.8
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,792.09,567.85
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,755.61,545.17
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,713.29,517.98
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,669.66,488.45
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,621.63,455.16
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,572.58,420.24
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,519.65,382.33
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,466.7,343.03
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,411.23,300.05
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,356.88,256.53
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,297.97,208.82
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,243.41,163.71
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,188.62,119.12
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,138.35,79.96
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,89.32,47.08
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,47.97,27.41
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,31.22,20.37
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.08,11.57
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,37.78,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,103.88,63.04
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,164.5,119.03
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,236.0,179.02
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,297.81,230.88
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,365.6,285.66
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,424.67,331.94
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,486.72,378.62
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,541.77,418.12
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,597.77,456.53
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,645.33,487.6
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,694.71,517.56
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,737.11,541.84
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,777.99,564.4
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,816.51,583.59
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,848.44,597.96
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,874.92,612.87
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,898.5,626.04
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,916.49,634.57
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,931.27,641.26
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,939.03,646.14
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,943.35,649.16
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,943.05,649.21
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,939.26,647.24
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,929.37,642.1
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,916.05,635.01
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,896.89,625.15
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,874.58,613.26
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,685.84,489.6
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,501.03,357.7
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,570.3,410.95
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,627.64,453.12
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,653.33,474.16
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,659.68,481.5
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,419.4,310.27
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,212.9,155.79
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,355.39,265.05
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,457.71,336.67
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,401.98,292.32
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,347.47,248.54
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,291.38,202.88
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,235.91,157.06
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,181.16,112.68
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,131.31,74.22
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,82.99,42.37
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,42.31,24.12
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,28.7,18.1
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,21.42,9.56
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,37.81,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,104.23,61.55
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,164.73,119.31
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,235.64,179.99
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,297.18,233.13
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,364.72,289.68
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,424.12,337.65
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,486.43,386.05
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,448.3,353.99
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,385.67,301.96
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,374.4,290.67
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,365.52,280.59
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,489.25,374.38
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,622.26,470.48
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,650.27,486.07
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,676.48,500.73
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,783.84,578.14
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,889.0,645.58
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,906.09,653.11
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,919.92,659.35
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,922.67,659.43
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,927.68,661.14
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,925.84,657.75
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,920.68,652.47
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,818.49,584.64
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,702.73,501.79
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,787.17,563.8
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,855.14,608.14
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,828.0,590.02
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,798.3,571.19
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,762.58,548.86
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,725.03,525.19
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,683.39,498.36
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,640.4,469.8
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,592.15,436.14
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,543.91,401.56
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,437.81,324.25
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,352.36,261.42
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,352.48,260.11
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,334.7,242.27
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,280.93,198.88
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,230.57,157.89
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,178.58,117.02
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,133.69,83.51
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,89.45,54.07
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,52.92,38.88
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.61,24.55
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,24.08,10.33
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,14.25,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,22.29,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,59.67,33.63
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,114.59,83.5
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,176.41,135.57
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,238.83,188.13
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,302.96,241.14
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,361.54,288.53
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,424.42,337.87
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,478.06,378.39
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,533.58,419.0
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,584.5,454.37
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,640.09,491.81
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,682.71,519.49
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,724.41,545.82
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,764.06,570.18
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,802.65,593.02
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,829.28,608.26
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,853.5,621.83
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,872.58,631.29
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,885.35,636.71
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,784.49,564.78
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,670.59,480.94
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,567.23,409.12
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,464.82,335.89
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,499.15,361.08
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,538.55,388.44
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,527.48,380.63
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,516.01,372.96
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,573.45,415.37
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,628.76,454.8
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,603.3,437.8
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,576.89,420.62
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,569.43,417.34
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,558.06,410.72
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,527.02,389.61
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,492.54,365.42
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,468.96,349.07
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,434.51,323.09
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,380.94,280.88
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,329.23,239.05
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,275.09,194.97
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,224.25,153.04
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,172.85,111.56
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,126.56,76.26
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,81.8,47.1
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,45.14,32.47
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.23,20.94
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.38,6.57
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,12.78,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,30.21,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,83.77,46.15
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,143.22,103.55
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,212.29,162.08
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,149.82,116.91
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,62.25,46.1
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,85.61,65.14
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,108.98,83.62
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,137.77,106.28
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,166.93,128.78
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,189.14,145.17
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,211.61,161.47
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,256.17,194.7
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,294.32,222.42
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,277.74,208.68
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,253.3,189.42
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,282.65,211.04
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,320.83,238.66
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,436.8,323.25
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,562.61,410.62
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,563.8,409.77
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,564.19,409.42
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,599.95,433.85
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,634.52,456.86
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,611.4,440.27
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,587.95,423.91
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,536.57,387.59
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,481.23,348.39
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,563.8,409.58
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,637.74,462.51
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,606.54,441.1
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,575.0,420.01
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,622.1,458.27
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,643.67,477.05
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,596.67,443.47
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,548.32,408.37
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,495.65,369.39
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,443.06,329.12
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,327.51,242.53
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,244.68,182.11
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,210.3,155.62
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,176.62,129.14
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,143.02,102.51
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,110.76,77.3
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,78.73,48.52
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,33.79,22.77
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,26.36,15.95
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.4,3.6
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,27.08,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,75.45,39.05
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,129.23,92.63
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,189.19,143.38
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,243.51,189.19
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,303.49,238.07
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,351.43,275.19
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,399.95,310.86
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,432.03,333.77
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,460.32,353.1
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,500.22,380.21
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,538.93,405.63
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,586.77,438.44
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,635.21,470.99
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,660.91,487.17
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,684.41,501.88
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,636.25,466.09
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,582.09,426.09
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,550.07,402.28
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,516.1,376.65
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,395.05,290.47
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,277.13,204.03
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,330.09,242.69
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,375.98,275.06
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,512.47,374.56
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,644.12,466.65
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,493.78,360.35
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,349.14,255.57
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,382.5,280.84
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,414.26,304.04
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,431.69,317.38
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,449.35,330.79
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,367.29,272.0
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,292.3,217.43
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,228.05,170.06
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,167.03,124.2
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,235.6,177.56
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,295.1,222.33
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,203.62,153.13
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,120.81,90.25
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,105.86,79.07
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,90.97,67.63
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,76.14,56.04
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,61.4,44.27
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,47.21,32.7
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,32.83,22.06
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,21.23,11.68
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.64,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.91,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.32,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,20.6,6.78
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,45.44,30.46
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,73.6,54.2
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,102.76,78.7
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,132.95,103.74
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,126.09,97.96
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,113.4,87.08
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,62.83,45.96
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,15.44,7.09
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,68.65,50.38
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,123.33,93.54
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,168.67,128.68
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,214.62,163.56
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,294.38,223.35
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,368.62,276.99
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,383.96,287.12
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,399.19,297.57
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,436.16,323.67
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,472.95,349.17
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,493.71,363.62
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,522.22,383.45
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,598.71,437.86
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,680.88,494.03
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,658.88,477.71
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,636.26,462.03
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,746.82,545.77
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,835.31,606.44
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,808.18,589.43
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,778.36,571.78
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,743.25,550.29
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,707.4,527.96
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,632.44,474.73
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,563.86,424.31
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,453.55,343.28
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,359.65,272.7
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,406.71,309.93
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,424.35,320.88
