Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,26.8,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,95.91,63.21
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,158.14,118.15
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,97.78,74.11
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,27.02,16.88
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,34.27,22.95
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,41.52,28.88
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,77.18,58.01
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,114.45,87.87
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,126.3,96.86
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,138.17,105.8
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,139.74,106.72
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,141.41,107.76
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,383.39,300.02
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,614.67,472.05
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,731.25,558.63
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,837.94,632.72
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,708.42,536.27
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,553.45,416.45
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,502.62,378.6
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,442.91,333.42
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,435.81,327.47
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,428.53,321.25
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,551.61,414.61
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,668.99,500.34
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,616.1,460.75
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,559.37,419.16
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,671.41,507.12
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,755.59,569.93
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,720.34,545.21
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,682.62,518.96
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,639.51,487.13
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,594.89,453.58
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,546.77,416.93
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,497.6,378.52
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,444.32,336.41
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,391.5,293.42
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,335.46,246.51
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,279.97,199.25
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,224.49,152.26
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,172.86,109.1
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,121.04,69.45
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,76.96,40.83
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,36.08,24.91
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,26.94,16.09
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,13.25,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,56.47,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,136.59,89.57
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,213.9,160.13
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,277.95,216.09
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,349.3,275.97
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,288.79,230.63
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,184.28,146.36
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,270.36,216.63
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,365.61,291.38
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,523.03,414.59
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,686.35,535.93
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,729.01,564.18
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,769.91,591.91
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,799.25,610.22
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,830.77,630.02
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,856.09,645.95
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,878.39,659.87
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,893.92,667.99
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,906.07,673.95
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,912.99,677.44
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,916.35,678.73
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,913.31,675.06
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,906.69,669.24
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,894.38,660.68
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,878.61,650.0
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,857.31,634.91
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,832.8,617.83
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,802.78,598.26
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,769.96,576.76
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,732.0,551.91
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,691.93,525.15
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,647.34,493.54
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,601.22,460.0
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,550.85,421.49
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,499.86,381.54
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,446.14,338.35
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,392.8,294.3
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,336.21,246.82
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,281.68,200.12
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,223.51,151.18
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,170.7,107.13
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,118.03,66.55
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,72.24,36.85
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,30.29,20.17
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,23.31,13.05
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,11.56,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,91.62,59.49
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,163.82,124.19
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,216.72,171.43
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,274.56,221.62
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,327.18,265.8
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,383.3,311.06
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,474.78,382.69
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,569.9,454.21
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,576.11,454.54
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,566.05,443.11
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,657.1,509.38
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,747.28,568.65
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,727.25,550.93
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,690.1,520.45
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,778.64,580.49
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,857.29,627.98
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,872.88,634.22
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,885.2,639.16
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,891.94,641.0
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,895.22,640.74
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,891.74,637.28
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,884.79,631.86
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,872.67,623.37
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,857.2,612.95
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,836.1,597.96
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,811.94,581.24
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,782.17,563.0
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,749.72,543.01
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,712.65,519.87
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,673.48,494.65
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,630.34,465.64
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,585.99,434.9
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,536.57,399.55
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,486.65,362.6
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,433.53,322.62
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,380.95,281.41
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,324.94,235.81
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,269.83,189.87
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,214.65,143.85
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,163.48,101.71
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,112.46,63.3
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,68.84,35.79
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,30.84,20.47
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,23.64,12.87
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,14.74,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,15.73,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,93.96,59.09
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,172.02,129.16
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,233.56,183.15
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,302.95,242.63
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,363.95,294.08
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,429.09,347.11
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,457.63,369.21
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,478.78,384.64
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,559.36,445.12
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,641.7,504.42
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,683.6,531.17
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,721.48,554.14
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,763.28,579.17
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,803.86,602.52
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,824.09,611.57
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,846.41,621.91
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,816.8,598.07
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,768.02,560.06
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,833.39,603.62
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,884.84,633.32
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,775.58,559.11
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,648.16,467.59
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,652.49,471.87
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,654.98,473.32
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,659.47,476.05
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,665.95,479.84
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,649.01,469.07
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,629.72,456.89
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,541.19,395.59
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,461.29,339.42
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,457.85,339.12
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,447.04,332.47
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,472.06,352.55
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,475.89,355.06
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,423.44,315.19
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,371.88,274.96
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,316.02,229.97
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,263.85,187.02
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,210.42,143.24
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,161.71,103.9
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,113.11,67.69
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,70.79,40.61
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,36.25,25.0
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,25.83,14.09
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,16.22,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,30.18,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,102.32,62.55
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,173.29,130.15
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,236.09,185.33
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,306.59,245.66
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,368.26,297.54
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,434.24,351.05
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,490.05,395.52
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,547.32,439.76
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,597.76,477.63
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,648.24,514.59
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,687.73,540.99
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,728.49,567.65
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,765.31,591.02
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,800.28,612.76
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,825.65,628.78
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,848.18,642.85
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,863.82,651.29
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,876.23,657.64
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,877.85,658.06
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,881.2,659.89
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,878.34,656.35
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,872.09,650.74
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,860.52,642.94
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,845.68,633.07
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,827.5,621.35
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,802.67,605.09
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,773.5,585.56
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,741.74,564.18
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,642.58,491.02
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,550.94,421.11
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,492.58,378.54
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,440.79,339.93
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,470.08,363.78
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,477.55,368.45
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,423.34,324.69
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,370.8,281.21
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,315.76,234.36
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,263.02,188.66
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,208.59,142.28
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,158.53,100.6
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,108.9,62.98
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,66.34,36.35
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,32.53,21.97
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,23.35,11.62
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,14.25,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,28.89,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,100.48,59.19
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,171.82,128.82
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,235.19,185.03
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,307.37,247.71
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,184.39,150.3
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,28.95,18.87
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,72.2,55.13
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,117.97,92.7
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,128.2,100.56
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,138.48,108.4
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,126.6,98.44
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,115.14,88.9
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,215.27,169.46
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,314.29,246.53
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,243.92,190.13
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,169.66,130.61
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,213.63,164.96
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,257.84,198.74
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,197.56,151.59
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,138.39,104.99
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,243.11,187.38
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,356.41,273.75
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,413.38,317.23
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,475.01,363.6
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,374.46,286.97
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,278.51,213.03
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,288.19,220.95
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,301.29,231.18
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,249.36,191.49
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,202.48,155.38
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,200.22,154.3
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,197.86,153.06
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,180.5,139.7
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,163.49,126.57
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,142.71,110.36
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,122.2,94.24
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,108.12,83.15
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,94.1,71.97
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,138.93,98.9
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,155.58,99.47
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,106.37,62.5
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,65.07,37.06
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,33.3,22.62
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.59,10.9
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,34.75,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,111.4,62.62
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,192.59,143.95
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,256.84,202.04
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,329.17,265.59
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,391.09,319.52
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,454.92,373.36
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,510.99,419.07
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,568.09,464.05
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,617.54,500.89
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,666.52,535.26
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,708.11,563.36
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,743.37,586.37
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,776.87,607.79
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,807.95,627.23
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,832.68,643.22
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,854.41,657.1
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,870.16,665.56
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,882.59,671.79
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,888.57,674.97
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,891.03,675.89
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,888.1,671.97
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,881.61,665.8
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,869.07,656.93
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,853.1,645.87
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,611.37,470.39
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,364.7,277.39
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,462.24,354.65
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,550.45,421.79
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,622.45,479.74
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,666.05,515.45
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,621.41,481.41
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,575.31,446.03
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,525.5,406.96
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,474.89,366.22
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,420.67,322.15
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,367.06,277.22
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,310.95,228.92
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,257.19,181.85
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,200.58,133.3
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,149.65,90.82
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,98.66,53.13
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,55.77,28.22
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,26.94,17.01
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,19.96,7.11
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,12.06,1.85
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,21.23,11.69
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,33.8,22.68
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,46.38,33.59
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,60.36,45.46
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,74.35,57.13
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,162.7,131.33
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,260.84,211.79
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,178.66,143.5
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,99.4,76.82
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,109.31,84.79
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,119.24,92.63
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,133.22,103.51
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,147.2,114.29
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,165.88,129.04
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,184.62,143.75
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,175.42,135.93
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,166.32,128.31
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,169.54,130.79
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,172.76,133.28
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,219.88,170.05
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,267.03,206.2
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,215.34,165.88
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,164.49,126.02
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,222.03,171.15
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,279.25,215.07
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,263.94,203.24
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,248.79,191.73
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,259.08,200.09
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,271.36,209.9
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,242.49,187.7
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,216.9,168.02
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,201.33,156.18
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,185.92,144.37
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,144.54,111.82
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,104.12,79.67
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,91.54,69.73
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,79.02,59.68
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,67.01,50.01
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,55.04,40.2
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,42.5,29.64
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,29.93,18.94
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,19.78,10.92
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.64,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.91,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.89,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.78,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,9.64,2.34
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,13.5,5.67
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,17.84,9.37
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,22.19,13.04
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,25.57,15.86
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,28.96,18.64
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,38.63,26.64
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,48.31,34.58
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,43.97,30.87
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,39.62,27.18
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,29.47,18.69
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,19.32,10.25
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,19.81,10.62
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,20.3,11.0
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,23.2,13.35
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,26.11,15.7
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,26.59,16.08
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,27.08,16.46
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,30.95,19.61
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,34.83,22.75
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,29.5,18.42
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,24.18,14.09
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,26.6,16.07
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,29.01,18.06
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,33.36,21.68
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,37.72,25.33
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,46.91,32.9
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,56.1,40.49
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,34.31,22.67
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.56,4.75
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,20.28,11.19
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,28.01,17.65
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,17.38,8.88
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.75,0.02
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,6.27,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.79,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.82,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.85,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.89,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.93,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.96,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,97.36,41.95
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,216.14,160.86
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,283.46,224.54
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,358.45,292.92
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,421.07,349.29
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,486.77,406.21
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,539.91,451.02
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,597.09,497.39
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,647.04,536.75
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,696.01,572.5
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,738.13,601.92
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,778.23,629.37
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,812.15,652.11
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,843.35,672.67
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,867.51,687.38
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,888.35,699.65
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,902.91,707.73
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,913.87,713.33
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,919.54,716.35
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,921.42,716.85
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,917.12,711.73
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,909.01,704.13
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,895.61,693.98
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,878.53,681.39
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,856.28,664.64
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,830.61,645.58
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,799.12,623.35
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,764.63,598.95
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,725.94,571.65
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,684.75,541.57
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,638.93,505.81
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,591.29,467.84
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,540.27,426.32
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,488.24,382.87
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,432.47,335.83
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,376.85,287.54
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,318.52,236.04
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,261.83,185.08
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,201.81,132.1
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,147.17,85.71
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,92.47,45.54
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,45.31,20.56
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,21.65,12.58
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,16.21,0.0
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
