Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,93.88,34.94
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,205.04,153.04
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,272.66,216.54
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,348.18,284.5
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,410.94,339.91
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,476.96,395.76
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,534.03,443.04
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,591.9,489.3
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,638.09,525.58
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,687.35,561.79
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,729.52,590.53
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,769.78,617.34
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,804.36,639.82
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,836.32,660.2
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,861.54,675.27
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,883.5,688.0
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,898.82,696.05
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,910.57,701.7
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,916.09,704.47
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,917.87,704.83
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,914.16,700.63
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,906.69,694.03
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,893.29,684.47
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,876.25,672.55
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,853.55,656.81
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,827.48,638.81
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,796.16,617.14
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,761.88,593.34
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,722.77,565.19
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,681.25,533.92
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,635.54,499.83
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,588.08,463.44
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,536.31,421.85
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,483.71,378.44
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,427.58,331.46
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,371.79,283.33
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,312.49,230.96
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,256.11,180.29
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,197.91,129.54
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,143.84,84.28
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,90.31,45.4
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,44.44,21.7
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,22.43,13.23
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,15.39,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,8.85,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,90.29,26.29
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,198.14,147.49
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,265.05,210.7
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,340.02,278.09
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,402.82,333.33
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,469.16,389.07
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,525.46,435.48
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,582.54,480.8
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,628.61,515.35
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,677.82,549.7
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,719.3,577.34
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,758.86,603.05
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,792.94,624.75
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,824.39,644.36
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,784.6,614.17
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,726.48,570.0
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,813.19,631.6
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,897.49,686.89
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,902.89,687.25
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,904.59,686.07
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,900.59,681.21
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,892.88,674.07
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,879.06,664.26
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,861.67,652.22
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,839.37,637.5
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,813.77,620.6
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,782.86,600.02
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,749.03,577.34
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,668.52,519.56
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,592.36,462.12
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,546.16,427.62
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,500.08,392.19
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,492.94,386.13
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,473.93,368.93
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,401.7,310.41
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,335.77,255.89
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,293.73,217.0
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,248.25,174.09
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,190.94,124.36
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,137.87,80.28
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,85.65,43.05
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,41.68,21.12
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,22.19,12.8
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,14.57,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,8.36,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,84.81,15.84
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,188.89,139.93
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,255.4,202.77
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,330.77,270.35
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,390.58,323.18
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,456.96,379.04
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,513.78,424.63
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,571.61,468.89
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,622.37,506.05
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,672.51,540.81
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,714.22,567.75
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,749.6,589.48
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,784.07,610.61
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,816.05,629.64
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,840.87,644.67
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,862.55,657.56
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,877.89,664.92
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,889.76,670.02
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,895.41,672.33
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,897.42,672.41
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,893.12,667.22
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,885.16,659.86
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,871.55,649.38
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,854.43,636.76
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,831.4,619.18
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,805.17,599.68
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,774.4,577.58
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,740.82,553.69
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,701.92,526.02
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,660.76,495.06
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,615.5,462.92
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,568.71,428.77
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,517.64,390.47
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,465.53,350.16
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,410.33,307.13
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,355.71,262.79
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,298.28,214.69
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,243.02,167.24
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,186.33,119.39
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,134.2,77.28
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,80.95,40.22
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,37.8,19.31
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,20.59,10.99
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,12.61,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.86,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,78.37,3.9
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,175.53,127.17
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,239.23,186.76
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,311.74,250.81
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,370.74,302.15
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,431.17,352.69
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,486.2,397.29
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,542.33,441.02
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,588.93,475.38
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,634.72,507.94
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,675.4,535.8
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,714.41,562.1
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,745.55,581.37
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,769.46,595.37
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,792.6,609.15
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,812.83,620.85
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,826.44,628.45
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,836.71,633.91
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,841.59,636.15
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,843.11,636.27
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,838.45,631.61
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,830.45,624.89
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,818.09,615.66
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,802.49,604.39
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,780.99,588.53
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,756.5,570.78
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,727.13,550.42
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,695.2,528.3
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,658.09,501.08
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,620.19,472.22
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,576.81,439.57
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,532.2,405.35
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,482.86,366.86
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,433.56,327.46
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,381.42,285.0
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,330.25,242.27
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,274.38,195.59
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,222.7,151.79
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,169.89,108.33
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,122.09,70.84
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,75.37,39.56
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,38.06,21.5
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,22.3,11.65
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,14.74,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,59.16,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,130.8,94.18
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,191.73,150.11
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,261.95,211.79
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,261.0,214.37
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,243.11,200.69
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,308.49,255.58
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,388.19,320.36
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,376.89,309.14
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,358.4,291.94
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,449.24,364.3
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,546.81,438.91
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,500.53,398.56
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,447.24,353.45
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,566.34,446.93
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,691.43,539.82
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,667.49,516.65
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,631.77,486.68
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,613.88,471.83
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,594.32,455.65
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,543.36,416.25
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,500.21,382.42
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,486.13,371.69
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,471.76,360.56
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,474.5,362.71
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,475.93,363.69
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,474.53,362.78
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,471.2,360.36
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,466.3,356.49
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,454.49,347.48
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,497.03,381.84
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,519.38,399.14
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,469.76,360.44
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,420.96,322.04
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,369.77,281.08
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,320.25,240.23
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,266.49,195.73
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,216.13,153.56
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,165.75,112.27
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,121.15,77.34
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,77.55,47.09
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,42.58,27.45
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,27.64,15.59
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.73,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,42.96,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,95.91,67.6
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,148.1,115.15
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,213.15,171.44
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,269.33,219.89
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,331.98,272.57
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,365.91,300.12
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,397.34,324.6
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,444.98,361.32
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,493.35,397.47
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,508.86,406.14
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,511.98,405.6
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,558.95,438.71
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,597.25,464.54
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,680.36,524.79
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,770.18,585.69
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,787.17,594.2
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,801.4,601.81
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,807.91,605.47
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,811.43,607.36
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,808.75,604.13
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,803.04,599.09
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,791.49,591.45
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,777.02,582.02
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,763.18,572.72
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,747.36,562.11
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,643.36,487.31
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,540.71,411.01
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,584.85,447.61
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,610.27,468.22
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,566.82,435.39
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,522.36,401.64
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,473.2,363.72
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,424.49,324.96
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,371.9,282.33
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,320.68,239.6
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,266.26,193.59
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,215.83,150.58
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,164.12,107.87
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,118.25,72.0
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,72.75,41.42
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,37.62,26.47
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,23.06,11.28
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,12.78,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,57.98,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,131.28,91.01
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,192.6,147.45
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,264.1,208.77
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,326.1,261.8
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,393.11,317.36
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,448.23,361.41
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,505.16,405.37
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,554.88,442.54
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,604.87,478.84
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,646.32,509.09
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,683.97,535.24
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,723.21,561.02
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,761.04,585.45
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,785.31,599.75
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,802.0,608.9
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,816.36,617.05
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,827.53,623.12
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,833.6,626.09
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,836.32,626.95
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,832.22,622.7
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,824.76,616.4
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,812.23,608.04
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,796.45,597.63
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,775.08,583.5
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,750.74,567.41
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,721.25,547.75
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,689.22,526.26
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,574.84,439.55
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,466.61,356.43
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,506.72,389.88
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,524.6,404.07
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,475.02,364.85
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,425.37,324.83
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,372.78,281.75
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,321.26,238.29
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,265.91,190.85
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,214.59,146.41
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,161.37,102.11
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,113.54,64.75
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,67.26,34.51
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,30.35,19.99
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,19.7,7.94
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,11.8,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,51.55,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,137.94,93.43
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,200.28,152.16
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,272.25,214.18
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,333.35,266.63
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,399.27,321.22
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,453.87,365.45
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,510.16,409.54
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,556.93,444.33
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,606.13,479.77
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,647.12,508.15
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,686.71,534.04
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,718.99,553.26
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,748.97,570.59
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,773.33,584.03
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,794.91,595.41
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,808.95,602.14
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,819.79,606.83
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,825.41,609.91
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,827.73,611.0
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,822.77,608.0
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,814.53,603.01
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,801.45,594.89
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,785.22,584.77
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,765.49,571.64
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,745.58,558.4
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,715.99,539.13
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,683.83,518.01
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,570.21,433.4
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,462.8,351.94
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,501.8,384.38
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,518.49,397.62
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,468.41,357.83
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,418.82,317.77
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,366.1,274.69
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,313.47,230.58
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,258.94,184.22
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,208.03,140.72
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,156.26,98.4
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,110.09,63.01
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,64.74,33.81
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,29.47,19.06
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,18.98,6.33
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.83,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,54.31,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,145.05,96.37
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,207.42,157.17
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,279.55,220.02
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,340.71,273.2
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,406.69,328.58
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,459.47,372.09
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,516.15,417.16
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,565.0,454.28
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,613.71,490.2
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,654.27,519.03
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,693.31,545.77
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,723.1,564.42
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,755.31,584.65
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,779.05,599.05
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,799.88,611.41
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,813.74,619.18
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,824.29,624.79
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,830.37,628.38
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,833.03,629.77
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,828.3,625.0
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,820.18,618.1
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,807.49,609.15
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,791.52,598.08
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,769.09,582.87
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,743.77,565.7
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,714.14,545.48
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,681.93,523.38
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,644.19,494.52
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,605.69,464.63
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,561.68,431.83
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,516.51,397.26
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,466.62,357.43
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,416.91,316.74
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,364.37,273.31
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,313.01,229.77
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,257.84,182.46
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,206.71,138.4
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,154.09,95.38
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,106.99,59.47
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,61.39,30.61
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,26.86,16.68
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.0,1.57
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,49.55,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,133.05,85.92
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,196.35,147.65
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,269.23,210.41
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,330.76,263.34
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,397.14,318.54
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,452.37,362.62
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,509.31,406.16
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,558.32,441.5
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,605.18,473.94
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,646.14,501.51
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,685.7,526.33
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,722.67,549.35
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,753.27,567.67
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,777.12,579.89
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,798.11,589.9
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,812.84,596.18
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,824.34,600.32
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,829.76,601.71
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,831.79,601.02
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,827.68,595.32
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,820.18,587.63
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,807.45,580.44
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,791.44,571.26
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,769.66,557.26
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,744.87,541.34
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,714.74,523.93
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,682.05,504.46
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,644.31,479.18
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,605.73,452.48
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,561.51,420.26
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,516.12,386.33
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,466.23,348.16
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,416.38,308.88
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,363.49,266.62
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,311.75,224.05
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,255.84,177.43
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,204.09,133.9
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,151.08,91.46
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,103.73,56.17
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,58.34,28.44
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,26.19,15.84
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,12.71,0.12
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
