Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,51.22,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,136.67,85.13
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,201.21,149.68
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,274.63,212.42
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,335.83,264.05
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,401.74,317.41
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,456.9,360.69
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,511.38,401.71
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,560.26,436.04
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,608.88,468.67
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,649.64,497.95
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,688.94,524.79
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,720.97,545.23
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,750.56,563.79
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,774.07,579.38
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,794.72,593.14
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,753.41,563.82
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,698.76,523.16
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,765.69,572.01
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,823.45,610.48
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,682.18,510.63
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,527.97,395.32
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,589.82,443.34
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,646.47,485.42
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,641.19,482.23
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,632.8,477.22
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,624.67,472.08
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,614.46,465.15
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,563.95,428.05
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,517.27,393.4
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,492.4,375.09
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,464.5,353.56
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,295.69,225.8
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,151.72,115.07
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,236.93,179.39
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,292.67,215.06
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,239.37,171.19
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,191.94,132.44
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,143.61,94.28
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,101.31,62.8
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,60.18,35.79
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,31.02,19.79
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,15.59,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,37.14,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,102.05,61.27
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,162.97,122.21
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,231.44,181.58
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,286.93,230.07
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,346.75,280.81
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,242.68,197.29
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,107.78,84.01
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,136.81,107.7
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,166.23,131.12
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,249.57,198.83
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,337.73,268.75
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,328.53,260.3
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,326.17,257.41
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,198.81,156.75
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,74.49,55.53
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,132.37,102.53
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,191.51,149.71
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,127.21,98.05
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,64.82,47.48
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,47.39,33.27
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,29.97,19.0
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,37.23,24.96
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,44.49,30.91
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,115.42,88.5
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,187.34,145.76
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,251.37,196.95
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,310.22,243.37
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,418.96,331.92
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,506.75,401.11
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,516.18,408.58
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,510.95,403.81
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,463.95,364.97
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,415.87,324.29
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,361.73,278.36
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,309.58,232.84
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,255.5,185.0
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,203.42,138.67
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,149.8,93.75
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,102.08,57.07
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,55.71,28.07
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,24.82,15.04
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,12.12,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,54.15,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,142.26,84.54
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,213.27,164.04
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,292.27,235.61
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,357.43,294.97
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,424.94,354.87
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,482.8,405.53
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,542.05,455.78
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,594.54,498.57
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,647.01,540.17
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,689.32,572.61
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,725.48,599.01
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,761.3,623.75
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,794.94,646.54
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,819.69,662.15
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,841.26,675.36
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,857.22,684.41
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,869.72,691.01
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,874.91,693.73
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,876.39,693.94
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,871.65,688.9
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,863.17,681.37
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,849.35,671.44
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,831.92,659.05
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,809.16,642.86
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,783.02,624.25
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,751.75,601.84
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,717.56,577.19
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,677.81,546.67
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,635.83,513.44
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,589.71,475.85
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,542.02,436.11
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,489.79,391.9
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,437.23,346.21
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,380.99,296.85
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,324.57,246.14
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,265.96,192.93
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,210.61,142.8
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,154.14,94.64
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,103.37,55.36
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,54.29,25.86
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,24.27,14.7
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,10.9,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,53.33,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,140.1,78.77
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,210.25,162.0
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,287.57,232.53
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,346.99,286.63
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,414.06,345.03
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,470.76,392.8
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,528.86,439.74
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,579.14,478.79
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,629.11,516.22
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,670.08,545.56
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,705.01,568.85
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,740.8,592.47
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,774.49,614.21
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,798.24,628.88
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,818.9,641.34
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,833.93,650.11
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,845.52,656.56
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,850.6,659.8
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,852.07,660.68
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,847.89,656.51
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,840.1,649.97
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,825.29,639.58
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,807.03,626.88
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,784.28,609.91
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,758.39,590.8
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,726.88,568.56
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,692.65,544.12
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,653.6,514.43
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,612.52,482.61
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,566.71,446.23
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,519.58,407.97
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,468.6,365.92
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,416.95,322.2
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,362.3,275.36
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,308.63,228.22
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,252.89,179.1
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,199.95,132.42
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,145.31,87.0
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,96.28,50.09
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,49.37,22.92
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,22.4,12.7
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.13,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,44.77,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,118.56,59.89
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,187.33,141.8
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,262.53,209.4
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,324.49,264.77
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,391.61,322.66
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,425.31,351.22
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,456.53,376.16
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,496.81,407.08
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,535.88,435.77
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,526.89,426.07
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,513.46,412.65
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,562.49,449.37
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,612.34,485.61
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,709.59,558.21
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,797.67,618.75
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,813.09,625.7
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,825.28,631.0
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,831.48,634.98
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,834.2,636.74
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,829.7,632.42
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,821.74,625.89
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,809.02,617.13
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,792.95,606.16
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,772.47,591.3
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,748.59,574.15
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,718.43,553.43
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,685.57,530.02
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,645.75,500.19
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,604.15,468.46
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,559.27,433.31
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,513.38,396.58
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,463.03,355.69
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,412.34,313.43
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,358.01,267.7
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,304.76,221.77
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,249.53,173.81
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,196.6,127.82
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,142.37,83.87
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,94.05,48.48
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,47.39,21.97
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,21.6,11.55
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,12.78,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,50.88,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,132.71,60.41
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,206.03,156.37
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,285.5,228.73
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,345.91,283.63
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,414.51,343.28
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,471.55,391.97
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,529.97,439.96
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,579.43,478.63
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,628.43,515.63
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,669.98,545.49
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,705.47,568.78
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,738.8,590.36
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,769.7,609.84
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,792.96,622.75
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,813.13,633.26
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,825.41,638.07
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,834.14,640.4
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,838.2,640.7
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,838.75,638.62
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,833.78,631.66
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,825.31,622.45
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,810.76,610.39
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,792.87,596.22
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,770.67,578.21
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,745.27,558.33
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,714.28,537.51
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,680.62,514.08
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,641.63,486.43
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,600.73,456.81
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,555.54,424.41
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,509.38,390.09
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,457.92,350.45
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,406.73,309.44
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,352.57,264.94
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,299.66,219.97
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,243.78,171.71
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,191.32,126.32
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,136.8,82.0
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,89.83,47.55
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,44.76,21.95
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,21.94,11.67
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,13.76,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,41.51,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,109.64,41.48
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,180.25,136.53
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,256.0,205.6
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,317.0,260.6
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,382.99,317.88
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,438.67,364.47
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,496.24,410.12
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,541.89,443.68
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,589.95,477.01
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,630.67,504.67
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,669.97,529.78
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,704.57,550.13
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,737.11,568.55
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,760.7,583.84
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,781.43,597.28
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,795.19,606.72
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,801.19,610.93
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,806.23,615.09
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,807.94,617.07
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,802.82,613.88
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,794.39,608.46
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,780.8,600.1
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,764.03,589.57
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,742.59,574.63
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,718.16,557.57
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,690.34,538.17
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,657.54,513.83
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,619.09,485.15
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,578.94,454.54
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,534.73,420.71
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,489.49,385.05
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,439.77,344.3
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,390.51,302.78
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,337.44,257.55
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,286.52,213.04
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,231.74,165.18
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,181.25,121.42
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,130.07,79.88
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,85.46,47.23
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,43.54,23.2
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,23.2,12.23
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,14.25,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.83,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,20.11,1.53
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,56.08,39.74
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,96.23,75.16
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,129.91,104.88
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,164.7,135.12
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,197.49,163.06
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,231.43,191.34
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,331.89,275.2
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,444.08,365.79
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,456.35,373.52
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,456.58,372.2
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,467.12,378.32
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,475.12,382.2
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,421.14,337.49
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,363.66,289.64
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,501.2,400.38
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,632.5,502.34
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,527.89,417.84
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,422.08,331.98
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,528.76,416.77
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,631.67,495.31
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,564.99,442.51
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,506.64,396.13
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,406.35,317.67
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,311.17,242.04
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,318.16,248.16
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,324.03,253.1
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,219.63,171.34
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,118.3,90.43
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,105.57,80.62
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,92.89,70.68
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,88.02,66.89
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,83.15,63.08
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,73.95,55.79
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,64.76,48.42
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,55.08,40.44
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,45.4,32.35
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,35.72,24.22
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,26.06,15.99
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,17.36,8.48
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,8.67,0.68
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,4.42,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,33.88,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,89.98,13.13
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,161.21,117.4
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,236.58,184.85
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,300.41,240.97
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,370.38,300.68
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,425.71,347.25
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,483.05,393.79
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,530.62,430.6
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,581.34,468.46
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,622.23,498.02
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,661.75,525.27
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,695.49,546.99
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,727.15,566.87
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,751.22,581.09
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,767.92,590.09
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,781.75,597.62
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,792.42,603.04
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,798.03,605.78
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,800.28,606.37
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,796.25,601.68
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,788.85,594.91
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,775.14,584.62
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,758.22,572.3
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,736.55,556.31
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,711.96,538.46
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,681.86,517.17
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,649.29,492.9
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,612.84,465.48
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,572.86,435.12
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,528.91,401.73
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,483.91,366.73
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,434.5,327.56
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,385.2,287.43
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,332.88,244.54
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,282.0,201.7
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,227.18,155.36
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,176.72,112.8
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,124.94,72.29
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,79.74,40.7
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,37.63,18.23
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,19.69,8.02
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,12.29,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,27.01,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,72.7,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,140.72,101.88
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,211.01,165.36
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,272.99,219.89
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,340.96,278.07
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,396.35,325.01
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,454.1,372.38
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,505.64,412.97
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,558.1,453.04
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,599.12,484.09
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,639.1,513.74
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,677.85,540.78
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,718.14,567.89
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,741.76,582.92
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,762.59,595.99
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,772.52,600.37
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,783.81,605.86
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,788.8,607.61
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,790.47,607.2
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,786.64,603.07
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,779.49,596.79
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,766.29,587.32
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,749.91,575.75
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,729.18,560.1
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,705.4,542.43
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,675.42,521.08
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,642.98,496.71
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,607.86,470.1
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,569.1,440.28
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,525.18,405.66
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,480.2,369.44
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,431.2,329.42
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,382.14,288.31
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,329.69,244.06
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,278.65,200.06
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,224.97,153.96
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,173.36,110.09
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,121.85,69.53
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,76.95,38.36
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,35.2,16.74
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,18.92,6.68
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,11.8,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
