Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,397.23,329.24
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,440.45,365.67
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,483.13,400.14
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,523.25,432.28
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,562.65,462.92
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,475.04,389.81
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,361.67,294.71
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,518.69,424.04
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,669.24,543.97
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,625.58,507.1
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,570.24,461.44
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,643.11,520.94
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,708.1,572.65
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,710.57,574.68
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,709.79,574.61
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,700.62,568.69
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,688.3,559.85
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,559.44,455.13
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,434.89,352.21
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,311.84,252.73
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,193.93,155.34
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,185.68,148.89
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,177.43,142.31
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,337.71,275.36
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,451.59,363.49
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,404.08,320.88
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,355.69,276.71
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,302.3,227.74
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,249.7,178.98
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,194.69,129.43
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,143.79,85.47
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,91.33,46.05
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,47.35,19.89
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,11.28,0.03
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,70.93,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,176.0,106.0
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,245.64,193.56
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,320.67,264.39
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,378.63,319.08
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,439.31,374.31
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,489.82,419.48
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,540.59,463.37
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,579.46,495.85
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,620.65,529.07
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,654.08,555.4
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,685.41,579.09
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,709.79,595.97
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,731.24,610.5
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,746.32,620.27
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,758.11,627.61
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,763.29,630.92
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,764.97,631.73
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,760.78,627.31
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,753.07,620.39
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,739.81,610.31
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,723.17,597.77
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,700.64,579.74
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,675.09,558.21
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,644.93,533.62
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,612.17,506.54
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,573.47,473.46
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,533.07,438.43
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,489.41,401.42
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,444.64,362.38
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,394.31,317.18
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,344.11,271.13
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,291.29,222.55
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,240.21,175.04
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,185.99,126.02
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,136.68,83.37
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,87.14,45.98
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,46.38,21.26
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,11.4,0.0
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,60.45,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,154.64,86.7
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,219.62,172.12
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,293.78,241.72
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,352.18,296.53
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,413.79,352.56
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,464.66,398.14
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,516.18,442.87
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,558.27,478.03
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,599.33,511.28
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,630.66,536.04
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,664.06,561.72
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,688.24,578.6
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,709.68,593.22
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,726.2,603.98
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,739.58,612.37
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,746.13,615.63
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,749.28,616.44
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,746.08,612.59
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,739.41,606.3
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,727.79,596.44
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,712.81,584.18
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,692.35,567.54
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,668.77,547.61
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,639.24,523.81
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,607.07,497.51
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,570.26,467.03
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,531.37,434.17
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,488.27,397.02
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,443.91,357.92
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,395.32,314.52
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,346.62,269.98
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,293.64,221.52
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,242.31,174.02
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,188.31,125.48
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,138.39,82.43
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,87.42,44.27
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,44.85,18.92
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,10.91,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,66.27,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,164.39,83.95
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,233.7,182.0
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,307.26,251.64
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,365.49,305.97
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,426.76,360.88
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,431.96,367.88
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,427.11,365.22
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,514.31,438.43
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,605.91,512.58
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,493.38,417.11
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,344.65,290.14
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,538.02,452.6
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,715.23,590.16
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,730.88,596.81
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,743.29,602.62
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,749.27,604.37
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,751.8,603.71
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,688.47,555.24
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,620.84,501.2
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,670.48,539.21
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,711.85,567.98
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,689.77,549.33
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,664.73,528.26
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,635.26,504.73
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,603.2,478.93
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,565.49,448.94
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,525.85,416.84
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,482.39,380.64
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,437.81,342.71
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,389.22,301.08
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,340.53,258.29
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,288.45,212.32
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,237.35,166.59
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,184.04,119.86
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,134.75,78.32
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,84.82,41.84
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,43.25,17.64
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,10.48,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,51.48,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,132.46,58.41
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,199.27,153.09
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,268.93,217.74
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,324.99,269.04
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,382.0,319.47
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,371.1,312.25
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,344.63,290.76
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,371.39,312.3
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,396.62,331.26
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,407.85,338.1
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,425.32,349.34
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,446.38,365.55
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,466.32,380.49
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,590.52,479.48
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,703.08,565.17
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,629.65,506.78
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,546.25,440.49
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,631.91,509.16
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,707.1,566.52
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,632.21,507.79
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,552.96,445.53
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,558.97,450.73
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,558.4,450.09
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,532.33,429.35
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,504.65,407.22
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,434.01,350.51
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,368.92,297.87
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,339.2,273.74
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,309.5,249.01
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,276.94,221.16
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,244.19,192.61
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,208.32,161.63
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,174.03,131.5
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,137.39,99.59
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,102.91,70.18
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,67.98,42.54
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,37.16,20.11
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,13.54,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,16.71,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,41.6,11.62
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,90.86,67.32
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,135.18,107.51
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,173.41,141.78
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,213.46,176.92
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,250.64,209.0
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,289.6,241.81
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,247.19,205.57
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,197.77,162.63
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,215.5,176.69
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,233.24,190.31
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,449.08,370.08
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,654.17,531.14
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,671.35,540.42
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,685.74,549.12
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,692.3,552.82
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,695.77,554.4
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,580.02,463.24
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,458.65,365.08
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,568.69,454.13
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,664.33,528.26
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,638.79,506.75
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,611.25,484.37
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,584.15,463.03
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,554.92,439.71
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,519.99,411.75
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,484.1,382.47
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,442.64,348.0
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,400.71,312.48
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,354.35,272.96
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,309.01,233.57
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,260.4,191.85
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,214.34,151.9
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,164.39,110.09
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,120.77,75.14
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,77.19,43.71
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,41.82,21.28
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.39,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,32.04,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,85.7,20.56
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,152.06,112.41
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,219.39,173.0
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,275.04,222.18
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,336.13,274.48
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,387.1,317.17
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,439.7,359.66
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,482.1,391.74
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,524.26,422.28
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,559.14,446.12
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,592.7,468.04
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,617.9,486.66
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,640.95,503.52
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,577.02,453.28
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,511.01,401.06
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,493.44,388.07
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,481.93,378.91
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,531.86,417.77
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,572.26,448.73
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,556.73,436.43
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,539.74,423.42
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,515.44,404.36
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,490.41,384.64
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,468.03,367.52
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,444.52,349.29
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,444.61,349.69
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,439.44,345.01
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,392.2,307.12
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,346.06,269.86
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,332.18,255.56
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,309.14,232.46
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,260.52,190.69
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,214.49,150.91
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,163.21,108.97
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,118.6,74.13
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,75.6,43.29
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,41.64,21.62
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,14.82,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,44.88,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,114.89,15.94
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,190.2,141.49
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,268.07,214.41
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,327.92,270.24
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,391.99,328.37
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,441.46,372.73
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,495.55,419.44
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,539.48,455.99
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,582.61,490.75
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,620.21,520.36
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,656.19,547.98
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,681.82,567.7
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,700.7,581.41
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,717.67,592.3
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,731.58,600.85
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,739.25,604.71
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,743.55,606.16
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,741.81,603.2
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,736.62,597.83
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,725.03,589.13
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,710.1,577.96
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,689.51,561.64
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,665.83,542.72
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,636.79,519.35
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,605.1,493.48
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,568.53,462.41
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,529.91,429.12
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,486.15,392.44
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,441.24,353.77
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,393.04,310.84
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,344.26,266.43
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,290.88,217.94
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,239.25,170.57
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,185.07,122.38
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,135.29,80.01
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,85.03,43.01
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,43.96,18.84
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,11.61,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,39.07,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,100.51,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,175.25,131.23
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,252.04,204.49
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,311.19,259.07
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,374.74,315.41
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,427.18,360.18
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,481.05,404.03
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,521.67,435.49
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,564.72,467.34
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,599.35,491.25
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,632.11,512.75
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,658.1,531.35
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,681.58,547.85
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,698.03,558.8
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,711.5,567.37
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,718.87,572.66
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,723.03,575.82
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,720.13,573.01
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,713.99,568.06
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,702.86,560.18
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,688.59,549.84
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,667.73,533.48
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,644.11,514.88
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,615.61,492.84
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,584.76,468.62
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,546.41,438.81
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,506.8,407.17
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,464.4,371.74
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,421.29,334.89
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,372.28,292.8
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,324.41,250.75
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,273.06,205.4
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,224.34,161.98
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,172.52,117.46
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,126.5,79.5
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,79.67,45.38
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,43.12,22.26
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,14.04,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.9,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.58,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,26.96,16.2
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,42.71,31.27
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,60.53,47.46
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,78.1,63.28
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,94.45,77.69
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,110.97,92.01
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,127.36,105.99
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,144.0,119.97
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,179.25,149.76
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,209.1,174.49
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,207.92,172.71
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,199.58,165.08
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,303.2,252.44
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,393.48,326.33
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,365.01,301.53
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,328.67,270.97
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,374.64,308.62
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,412.31,338.74
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,460.41,378.44
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,504.54,414.29
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,384.98,316.18
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,267.32,218.25
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,261.06,213.77
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,254.46,208.57
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,299.4,246.04
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,336.15,275.35
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,241.81,197.53
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,156.62,127.24
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,140.82,114.28
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,125.35,101.36
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,108.48,87.32
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,92.08,73.54
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,75.05,58.97
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,58.42,44.56
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,42.06,30.05
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.93,15.19
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,13.03,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.44,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.75,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,17.37,7.57
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,28.0,17.39
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,41.39,29.02
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,55.17,40.94
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,68.89,52.59
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,82.57,64.04
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,94.59,74.09
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,106.63,84.04
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,68.15,51.65
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,32.83,21.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,49.27,35.65
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,65.74,49.28
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,71.55,53.91
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,77.37,58.53
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,43.0,30.08
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,8.69,1.57
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,8.69,1.57
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.69,1.57
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,10.14,2.78
