Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,11.59,3.99
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,51.22,36.88
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,91.07,69.72
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,88.12,67.34
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,85.18,65.0
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,254.9,205.79
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,403.73,323.01
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,243.79,194.43
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,100.93,78.33
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,91.09,70.44
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,81.3,62.41
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,163.27,122.28
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,210.81,148.1
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,160.83,105.58
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,117.56,70.81
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,73.6,39.31
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,38.98,18.03
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,12.2,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,14.69,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,53.69,34.21
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,86.92,65.05
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,118.34,92.8
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,150.96,121.3
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,180.86,146.92
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,211.37,172.52
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,238.2,195.0
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,265.28,217.34
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,266.47,217.31
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,258.57,209.81
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,301.45,244.26
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,337.52,272.81
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,416.5,336.68
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,489.14,394.41
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,514.28,413.6
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,530.36,426.07
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,401.96,322.82
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,268.73,213.47
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,287.44,229.05
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,305.39,243.64
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,306.19,243.97
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,306.35,243.82
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,285.72,227.26
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,265.55,211.08
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,261.8,208.31
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,260.07,206.91
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,269.58,214.34
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,275.88,218.22
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,245.26,192.46
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,215.21,166.95
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,182.67,139.51
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,151.23,112.73
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,118.22,85.07
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,88.0,60.3
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,58.56,37.49
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,33.26,18.2
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,14.44,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,42.5,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,96.91,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,180.63,122.61
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,259.62,201.97
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,318.81,256.91
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,382.0,313.41
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,433.92,359.39
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,486.89,404.73
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,529.48,440.21
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,571.24,473.93
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,602.75,498.88
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,636.25,524.65
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,661.84,544.54
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,684.79,561.66
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,701.26,572.44
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,714.63,580.91
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,721.44,585.61
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,724.91,587.96
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,722.93,585.49
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,717.54,580.62
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,705.64,571.85
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,690.45,560.42
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,670.08,543.33
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,646.73,523.78
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,618.82,501.27
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,588.31,476.34
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,552.2,446.53
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,514.13,414.51
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,472.26,378.54
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,429.22,340.77
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,381.05,298.1
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,332.85,254.5
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,281.39,208.45
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,231.61,163.34
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,178.9,116.72
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,130.39,75.72
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,81.1,39.77
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,40.79,16.08
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,10.26,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,7.37,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,89.81,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,170.56,115.12
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,247.47,195.17
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,306.5,250.67
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,369.8,307.89
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,420.9,353.0
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,473.05,397.25
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,516.01,433.36
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,558.26,467.82
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,592.5,494.15
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,620.96,515.38
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,646.72,535.56
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,669.96,553.36
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,686.77,564.52
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,700.57,573.44
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,708.01,578.95
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,712.21,582.16
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,710.37,579.89
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,705.2,575.26
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,694.84,567.65
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,681.24,557.04
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,663.19,541.99
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,641.98,524.3
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,613.82,501.47
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,583.1,476.23
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,547.6,446.85
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,510.13,415.18
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,468.62,379.29
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,425.95,341.58
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,378.88,299.47
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,331.75,256.37
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,280.12,209.36
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,230.19,163.49
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,178.15,117.2
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,130.41,76.63
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,81.11,40.36
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,40.74,16.24
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,10.27,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,22.61,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,130.04,85.51
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,241.82,190.49
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,300.3,245.43
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,360.19,300.12
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,379.15,319.38
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,389.63,330.09
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,429.0,363.52
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,468.38,395.72
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,542.97,455.93
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,618.11,514.72
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,643.84,533.56
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,667.04,550.4
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,611.54,504.14
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,543.26,448.21
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,537.42,442.71
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,529.4,434.96
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,620.24,506.89
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,697.25,564.94
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,543.17,442.6
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,380.0,310.33
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,379.75,311.48
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,378.23,310.41
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,330.24,271.16
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,284.88,233.99
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,266.16,218.56
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,244.24,200.3
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,294.65,241.92
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,327.42,266.49
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,291.21,234.58
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,255.69,203.1
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,217.06,168.7
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,179.45,134.84
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,139.98,100.08
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,103.71,69.13
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,67.4,40.65
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,36.06,18.16
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,12.42,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.86,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,21.63,9.85
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,36.45,25.58
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,55.08,42.63
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,73.35,59.17
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,90.99,74.87
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,108.89,90.53
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,125.84,105.33
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,143.1,120.22
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,156.25,131.11
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,169.48,141.93
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,203.66,170.82
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,231.67,194.13
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,212.05,176.63
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,186.18,154.12
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,222.43,184.59
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,252.32,209.2
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,279.58,231.26
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,306.33,252.59
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,272.94,224.63
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,240.37,197.57
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,177.37,145.58
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,121.94,99.11
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,103.47,83.9
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,85.19,68.54
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,96.54,78.45
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,107.91,88.33
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,125.28,103.35
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,142.2,117.87
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,128.59,106.36
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,115.27,95.09
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,99.47,81.68
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,83.99,68.36
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,68.35,54.49
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,52.83,40.55
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,37.45,26.61
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,22.21,12.29
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,11.09,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.69,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,111.82,66.8
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,208.91,161.41
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,266.48,214.28
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,329.3,269.61
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,380.94,314.18
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,434.55,358.75
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,475.1,393.54
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,518.29,429.49
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,554.68,458.51
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,589.75,485.81
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,615.45,505.83
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,638.81,523.75
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,655.47,536.34
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,669.33,546.59
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,676.86,551.35
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,681.32,553.93
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,679.15,550.96
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,673.86,545.65
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,663.48,537.05
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,650.08,526.12
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,630.9,510.96
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,609.02,493.57
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,552.03,449.07
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,497.94,406.29
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,432.52,353.15
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,375.32,306.12
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,394.97,320.31
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,398.21,318.85
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,352.2,277.98
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,307.05,237.4
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,258.21,193.85
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,212.01,152.27
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,162.69,109.49
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,118.66,72.88
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,74.23,40.15
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,38.91,17.73
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,11.34,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.44,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.82,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.75,0.27
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,8.67,2.02
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,10.61,3.75
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,12.05,5.04
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,13.5,6.31
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,41.04,30.59
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,68.64,54.68
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,53.14,41.05
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,37.67,27.45
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,33.32,23.55
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,28.97,19.68
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,24.14,15.44
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,19.31,11.22
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,67.2,52.77
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,116.17,94.75
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,126.69,103.66
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,137.23,112.63
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,145.74,119.68
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,154.27,126.73
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,84.69,67.58
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,17.38,9.51
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,17.86,9.94
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,18.34,10.36
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,40.08,29.39
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,61.86,48.45
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,56.04,43.45
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,50.23,38.46
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,143.27,111.38
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,206.89,152.97
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,159.15,111.33
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,117.54,76.79
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,74.11,44.11
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,40.63,21.32
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,14.08,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,56.68,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,139.61,74.9
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,223.73,172.41
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,282.81,228.33
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,343.64,283.3
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,397.57,331.36
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,453.31,379.39
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,497.14,416.4
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,540.47,451.9
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,576.43,479.83
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,610.86,505.78
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,632.77,521.35
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,656.11,537.45
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,673.47,548.72
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,687.87,557.33
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,695.68,560.86
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,700.29,561.97
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,698.6,557.88
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,693.64,551.52
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,683.54,541.72
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,670.25,529.07
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,650.86,511.57
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,628.54,491.9
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,601.34,471.33
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,571.69,448.57
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,536.31,421.6
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,499.13,392.5
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,459.2,360.72
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,417.12,326.1
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,369.68,286.16
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,322.61,245.26
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,272.46,201.02
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,224.21,157.93
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,172.87,113.59
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,126.39,74.97
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,79.75,40.86
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,40.91,16.91
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,10.43,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.85,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,54.73,24.91
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,100.54,76.58
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,136.64,110.48
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,174.38,144.81
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,207.46,174.64
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,241.35,204.54
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,271.97,231.4
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,302.98,258.12
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,309.19,262.49
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,305.56,258.48
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,204.48,172.14
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,93.59,75.44
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,152.03,125.49
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,218.78,181.33
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,351.67,295.33
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,484.88,405.75
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,437.83,364.51
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,383.64,318.2
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,427.28,355.21
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,461.46,383.91
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,444.39,369.65
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,426.59,354.92
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,399.93,332.71
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,373.48,310.57
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,371.39,308.98
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,369.02,306.45
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,300.16,248.87
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,239.9,198.51
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,215.23,177.09
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,190.6,155.33
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,164.01,131.84
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,137.79,108.39
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,110.14,83.9
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,83.83,60.81
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,56.96,38.33
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,32.58,18.29
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,13.63,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,67.95,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,149.36,68.93
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,237.29,185.04
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,299.77,246.97
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,367.18,309.88
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,420.78,359.86
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,475.66,409.36
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,520.5,449.28
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,564.69,487.46
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,601.06,517.35
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,631.77,541.95
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,659.4,564.09
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,684.44,583.72
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,702.54,596.33
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,717.56,605.97
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,725.75,611.39
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,730.58,614.33
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,729.96,612.12
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,725.89,607.42
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,714.93,598.51
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,700.63,586.49
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,681.54,569.87
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,659.29,550.61
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,631.63,527.52
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,601.28,501.9
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,565.48,471.65
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,527.53,438.94
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,484.74,402.04
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,440.77,363.1
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,392.25,318.76
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,343.67,273.35
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,291.32,224.39
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,240.61,176.5
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,186.9,127.33
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,137.37,83.8
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,87.06,45.17
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,45.5,19.0
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,10.74,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
